Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
,,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
,,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
,,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
,,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
,,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
,,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
,,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
,,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
,,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
,,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
,,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
,,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.31
,,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
,,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12895
,,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23305
,,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57256
,,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
,,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-139.94
,,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-101.44
,,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93848
,,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.74466
,,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.16292
,,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
,,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
,,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
,,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
,,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
,,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
,,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
,,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
,,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
,,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
,,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
,,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
,,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2024-02-18T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,189.88
,,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,190.88
,,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
,,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,126.88
,,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,127.62
,,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
,,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,160.38
,,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,161.5
,,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
,,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.44
,,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
,,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
,,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71832
,,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93735
,,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95669
,,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
,,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
,,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
,,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
,,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
,,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
,,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
,,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
,,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
,,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
,,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
,,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
,,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
,,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
,,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.0
,,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
,,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.12
,,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
,,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
,,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
,,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
,,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
,,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
,,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
,,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
,,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
,,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
,,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
,,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
,,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
,,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
,,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
,,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
,,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
,,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
,,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
,,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
,,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
,,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.75
,,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
,,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21263
,,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36638
,,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61508
,,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-149.12
,,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-121.75
,,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68804
,,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.83239
,,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.48354
,,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
,,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
,,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
,,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
,,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
,,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
,,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
,,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
,,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
,,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
,,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
,,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
,,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
,,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2024-02-18T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,182.5
,,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,188.25
,,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
,,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,119.62
,,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,120.5
,,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
,,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,148.0
,,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,151.62
,,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
,,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
,,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
,,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
,,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98611
,,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94009
,,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94949
,,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
,,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
,,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
,,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
,,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
,,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
,,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
,,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
,,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
,,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
,,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
,,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
,,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
,,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
,,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.25
,,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
,,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.25
,,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
,,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
,,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
,,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
,,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
,,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
,,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
,,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
,,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
,,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
,,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
,,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
,,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
,,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
,,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
,,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
,,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
,,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
,,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
,,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
,,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
,,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.25
,,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
,,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26088
,,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33556
,,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73785
,,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
,,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-139.12
,,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-157.31
,,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-125.5
,,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.73312
,,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.9082
,,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.53899
,,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
,,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
,,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
,,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
,,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
,,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
,,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
,,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
,,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
,,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
,,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
,,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
,,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2024-02-18T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,162.12
,,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,162.12
,,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
,,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,119.62
,,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,119.88
,,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
,,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,152.62
,,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,155.25
,,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
,,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
,,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
,,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
,,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90799
,,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94971
,,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94803
,,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
,,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
,,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
,,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
,,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
,,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
,,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
,,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
,,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
,,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
,,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
,,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
,,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
,,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
,,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,122.5
,,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
,,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.62
,,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
,,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
,,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
,,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
,,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
,,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
,,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
,,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
,,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9555
,,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
,,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
,,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
,,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
,,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
,,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
,,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
,,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
,,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
,,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
,,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.62
,,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.38
,,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
,,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14147
,,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21025
,,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43059
,,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-148.12
,,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
,,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-143.44
,,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.80374
,,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
,,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.74874
,,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
,,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
,,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
,,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
,,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
,,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
,,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2024-02-18T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,159.62
,,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,159.88
,,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
,,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,125.12
,,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,126.0
,,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
,,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
,,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,132.12
,,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
,,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.44
,,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
,,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85888
,,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97208
,,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94931
,,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
,,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
,,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
,,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
,,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
,,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
,,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
,,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
,,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
,,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
,,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
,,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
,,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
,,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
,,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
,,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
,,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.12
,,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.5
,,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
,,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
,,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
,,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
,,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
,,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
,,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
,,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95956
,,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
,,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
,,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
,,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
,,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
,,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
,,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
,,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
,,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
,,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,75.32
,,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-170.44
,,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.44
,,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1122
,,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18825
,,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33269
,,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
,,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
,,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-159.57
,,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-150.94
,,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66244
,,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.92227
,,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.83841
,,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
,,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
,,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
