Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
,,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
,,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
,,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
,,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
,,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
,,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
,,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
,,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
,,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2024-02-18T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,160.25
,,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,160.25
,,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
,,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,89.75
,,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,91.25
,,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
,,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
,,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
,,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
,,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
,,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
,,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
,,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.949
,,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98923
,,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95621
,,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
,,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
,,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
,,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
,,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
,,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
,,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
,,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
,,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
,,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
,,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
,,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
,,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
,,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
,,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
,,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
,,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
,,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.5
,,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
,,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
,,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
,,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
,,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
,,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
,,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
,,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94183
,,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
,,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
,,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
,,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
,,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
,,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
,,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
,,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
,,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
,,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,95.44
,,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-152.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.88
,,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11318
,,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30929
,,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37987
,,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-155.06
,,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-137.56
,,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
,,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.86966
,,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.6994
,,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
,,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
,,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
,,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
,,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
,,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
,,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
,,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
,,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
,,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
,,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
,,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
,,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2024-02-18T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,159.0
,,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,159.12
,,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
,,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,110.5
,,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,110.88
,,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
,,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,113.88
,,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,120.25
,,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.88
,,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
,,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
,,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81662
,,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95117
,,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94491
,,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
,,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
,,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
,,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
,,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
,,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
,,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
,,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
,,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
,,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
,,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
,,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
,,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
,,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.12
,,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
,,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
,,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,97.62
,,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
,,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.12
,,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
,,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
,,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
,,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
,,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
,,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
,,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94345
,,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
,,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
,,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
,,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
,,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
,,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
,,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
,,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
,,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
,,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.81
,,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-173.5
,,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
,,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22152
,,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04039
,,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38024
,,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
,,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
,,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
,,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-166.62
,,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-157.25
,,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24569
,,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.96487
,,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.90866
,,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
,,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,2.75
,,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
,,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
,,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
,,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
,,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
,,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
,,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
,,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
,,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
,,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
,,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2024-02-18T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,136.38
,,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,136.5
,,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
,,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,133.12
,,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,136.25
,,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
,,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,90.62
,,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,91.25
,,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.5
,,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
,,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
,,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75204
,,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9371
,,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95431
,,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
,,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
,,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
,,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
,,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
,,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
,,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
,,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
,,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
,,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
,,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
,,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
,,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
,,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
,,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
,,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
,,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
,,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
,,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
,,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
,,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
,,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
,,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
,,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
,,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
,,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
,,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95367
,,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89895
,,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
,,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
,,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
,,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
,,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
,,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
,,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
,,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
,,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
,,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
,,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.44
,,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.19
,,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
,,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26339
,,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21236
,,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41488
,,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,83.25
,,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-168.31
,,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-161.5
,,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15181
,,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.97256
,,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.93783
,,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
,,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
,,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
,,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
,,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
,,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
,,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
,,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
,,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
,,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
,,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
,,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
,,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2024-02-18T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,122.88
,,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,123.38
,,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
,,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
,,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,68.88
,,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
,,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,89.5
,,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,90.0
,,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
,,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.44
,,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
,,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
,,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66424
,,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93628
,,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95895
,,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
,,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
,,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
,,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
,,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
,,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
,,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
,,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
,,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
,,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
,,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
,,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
,,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
,,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
,,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,132.12
,,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
,,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.12
,,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,98.5
,,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
,,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
,,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
,,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
,,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
,,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
,,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
,,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
,,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
,,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89679
,,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
,,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
,,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
,,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
,,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
,,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
,,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-165.5
,,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
,,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27526
,,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2127
,,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33657
,,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,173.12
,,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-170.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-165.62
,,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.76864
,,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.97858
,,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.95648
,,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
,,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
,,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
,,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
,,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
,,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
,,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
,,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
,,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
,,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
,,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
,,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2024-02-18T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,165.62
,,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,165.75
,,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
,,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,105.25
,,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,105.25
,,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
,,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,86.38
,,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,86.38
,,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
,,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
,,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
,,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
,,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86398
,,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94479
,,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95615
,,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
,,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
,,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
,,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
,,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
,,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
,,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
,,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
,,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
,,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
