Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
,,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
,,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
,,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
,,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
,,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
,,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
,,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
,,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
,,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.12
,,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
,,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
,,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
,,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
,,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
,,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
,,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
,,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94034
,,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
,,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
,,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
,,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
,,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
,,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
,,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
,,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-176.25
,,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
,,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14235
,,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19738
,,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43865
,,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.75
,,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-133.81
,,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-113.69
,,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.18257
,,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.66577
,,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.38634
,,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
,,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
,,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
,,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
,,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
,,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
,,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
,,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
,,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
,,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
,,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
,,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
,,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
,,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2024-02-18T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,142.25
,,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
,,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
,,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,104.12
,,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,104.25
,,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
,,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,108.62
,,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
,,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
,,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
,,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
,,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
,,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
,,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9361
,,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9581
,,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
,,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
,,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
,,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
,,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
,,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
,,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
,,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
,,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
,,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
,,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
,,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
,,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
,,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
,,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
,,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,96.0
,,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.38
,,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
,,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
,,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
,,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
,,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
,,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
,,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
,,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
,,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
,,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
,,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
,,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
,,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
,,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
,,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
,,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
,,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
,,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
,,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.62
,,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
,,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19335
,,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33086
,,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50536
,,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
,,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
,,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
,,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
,,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-118.5
,,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92993
,,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65536
,,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.43749
,,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
,,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
,,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
,,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
,,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
,,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
,,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
,,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2024-02-18T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,166.88
,,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,171.12
,,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
,,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,136.25
,,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,137.5
,,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
,,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
,,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,137.25
,,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
,,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.19
,,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
,,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
,,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86069
,,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95581
,,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95941
,,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
,,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
,,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
,,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
,,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
,,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
,,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
,,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
,,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
,,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
,,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
,,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
,,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
,,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.38
,,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
,,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
,,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
,,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
,,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
,,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
,,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
,,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
,,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
,,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
,,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
,,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
,,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
,,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
,,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
,,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
,,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
,,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
,,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
,,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
,,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
,,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
,,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.31
,,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.69
,,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04268
,,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14351
,,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45312
,,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
,,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.5
,,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-147.32
,,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
,,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73877
,,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.8027
,,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
,,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
,,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
,,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
,,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
,,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
,,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
,,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
,,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
,,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
,,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2024-02-18T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,174.62
,,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,181.0
,,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,129.38
,,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,130.75
,,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
,,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,124.62
,,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
,,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
,,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.56
,,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
,,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
,,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83432
,,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96158
,,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95956
,,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
,,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
,,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
,,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
,,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
,,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
,,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
,,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
,,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
,,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
,,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
,,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
,,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
,,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,105.62
,,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
,,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
,,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
,,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
,,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
,,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
,,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
,,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
,,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
,,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
,,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
,,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89346
,,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
,,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
,,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
,,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
,,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
,,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
,,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
,,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
,,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
,,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
,,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.56
,,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-148.44
,,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
,,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02519
,,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2987
,,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46343
,,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,179.19
,,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-133.94
,,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-162.06
,,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.9447
,,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.64266
,,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.93539
,,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
,,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
,,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
,,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
,,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
,,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
,,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
,,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
,,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
,,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
,,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
,,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
,,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
,,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2024-02-18T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,149.75
,,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,154.88
,,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
,,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
,,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,74.0
,,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
,,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
,,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,94.5
,,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
,,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
,,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
,,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
,,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89114
,,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99603
,,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95489
,,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
,,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
,,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
,,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
,,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
,,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
,,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
,,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
,,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
,,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
,,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
,,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
,,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
,,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
,,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
,,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,122.62
,,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
,,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.75
,,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
,,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
,,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
,,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
,,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
,,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
,,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
,,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
,,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
,,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94989
,,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
,,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
,,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
,,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
,,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
,,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
,,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
,,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
,,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.62
,,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,174.94
,,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
,,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24297
,,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3391
,,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37493
