Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-173.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-176.31
,,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-166.69
,,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.97519
,,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.99298
,,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.96878
,,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
,,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
,,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
,,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
,,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
,,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
,,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
,,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
,,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
,,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
,,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
,,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
,,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
,,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
,,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2024-02-18T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,169.88
,,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,170.25
,,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
,,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,87.5
,,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,87.75
,,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
,,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
,,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,98.62
,,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
,,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
,,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
,,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
,,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85904
,,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99246
,,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95804
,,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
,,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
,,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
,,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
,,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
,,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
,,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
,,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
,,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
,,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
,,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
,,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
,,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
,,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
,,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,149.62
,,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,150.12
,,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.75
,,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,102.38
,,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
,,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
,,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
,,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
,,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
,,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
,,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94662
,,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
,,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,92.75
,,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
,,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
,,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
,,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
,,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
,,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
,,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
,,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
,,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-159.69
,,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-168.44
,,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
,,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06188
,,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35146
,,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33785
,,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
,,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
,,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
,,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-176.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-119.69
,,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
,,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.88568
,,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.39089
,,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
,,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
,,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
,,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
,,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
,,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
,,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
,,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
,,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
,,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
,,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2024-02-18T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,253.88
,,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,255.62
,,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
,,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,133.62
,,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,141.62
,,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
,,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,118.5
,,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,118.75
,,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
,,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.69
,,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
,,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
,,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80075
,,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99341
,,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95142
,,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
,,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
,,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
,,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
,,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
,,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
,,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
,,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
,,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
,,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
,,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
,,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,172.38
,,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,172.62
,,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,172.5
,,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
,,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
,,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
,,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
,,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
,,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
,,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
,,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
,,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
,,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
,,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
,,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
,,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
,,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
,,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
,,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
,,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
,,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
,,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
,,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
,,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
,,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,75.25
,,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,161.63
,,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
,,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1494
,,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33352
,,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.291
,,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
,,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-166.56
,,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-176.5
,,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-170.25
,,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.96902
,,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.99609
,,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.98218
,,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
,,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
,,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
,,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
,,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
,,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
,,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
,,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
,,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
,,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
,,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
,,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
,,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
,,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
,,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2024-02-18T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,209.12
,,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,209.25
,,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
,,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,98.12
,,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,99.38
,,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
,,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,62.25
,,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,62.62
,,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
,,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.88
,,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
,,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
,,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84137
,,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99738
,,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96042
,,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
,,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
,,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
,,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
,,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
,,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
,,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
,,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
,,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
,,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
,,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
,,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
,,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
,,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
,,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,196.25
,,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,204.88
,,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,200.25
,,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
,,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
,,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
,,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
,,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
,,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
,,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89886
,,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
,,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
,,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
,,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
,,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
,,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
,,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
,,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
,,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
,,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
,,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.19
,,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,165.38
,,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
,,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11305
,,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3586
,,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4056
,,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
,,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-91.44
,,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2604
,,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
,,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00346
,,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
,,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
,,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
,,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
,,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
,,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
,,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
,,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
,,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
,,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
,,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2024-02-18T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,223.88
,,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,232.75
,,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
,,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,159.0
,,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,159.62
,,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
,,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
,,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
,,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
,,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
,,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
,,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
,,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87442
,,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95685
,,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96115
,,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
,,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
,,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
,,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
,,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
,,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
,,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
,,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
,,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
,,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
,,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
,,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
,,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
,,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
,,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,184.5
,,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,184.75
,,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,184.62
,,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,80.12
,,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
,,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
,,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
,,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
,,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
,,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
,,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
,,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
,,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
,,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
,,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
,,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
,,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
,,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
,,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
,,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
,,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
,,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.19
,,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-167.81
,,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
,,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0855
,,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.39434
,,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47539
,,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.31
,,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.44
,,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-89.75
,,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.47167
,,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
,,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00365
,,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
,,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
,,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
,,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
,,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
,,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
,,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
,,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
,,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
,,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
,,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
,,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
,,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2024-02-18T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,248.25
,,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,249.12
,,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
,,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,122.88
,,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,123.75
,,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
