Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,115.75
,,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,116.25
,,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
,,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
,,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
,,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84759
,,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97806
,,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94958
,,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
,,2024-02-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
,,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
,,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
,,2024-02-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
,,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
,,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
,,2024-02-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
,,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
,,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
,,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
,,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
,,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
,,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,155.75
,,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,156.62
,,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.12
,,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
,,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
,,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
,,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
,,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
,,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
,,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
,,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
,,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
,,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
,,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
,,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
,,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
,,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
,,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
,,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
,,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
,,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
,,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
,,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
,,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,154.5
,,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
,,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21117
,,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10539
,,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54406
,,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
,,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,98.38
,,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-111.25
,,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90704
,,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1689
,,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.31005
,,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
,,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
,,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
,,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
,,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,2.62
,,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
,,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
,,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
,,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
,,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
,,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
,,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
,,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2024-02-18T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,252.38
,,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,256.12
,,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
,,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,143.5
,,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,143.88
,,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
,,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
,,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,105.88
,,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
,,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
,,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
,,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
,,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86035
,,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99649
,,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94983
,,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
,,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
,,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
,,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
,,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
,,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
,,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
,,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
,,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
,,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
,,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
,,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
,,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
,,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
,,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
,,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,148.88
,,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.88
,,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
,,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
,,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
,,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
,,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
,,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
,,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
,,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
,,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
,,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
,,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.75
,,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
,,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.62
,,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
,,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
,,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
,,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
,,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
,,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-178.44
,,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,169.06
,,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
,,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25927
,,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.4995
,,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46532
,,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
,,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.06
,,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
,,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90658
,,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11031
,,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
,,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
,,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
,,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
,,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
,,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
,,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
,,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
,,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
,,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
,,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
,,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
,,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2024-02-18T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,265.12
,,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,273.25
,,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.88
,,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
,,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,111.88
,,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
,,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
,,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,129.12
,,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
,,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.44
,,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
,,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
,,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87945
,,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99557
,,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95123
,,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
,,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
,,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
,,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
,,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
,,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
,,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
,,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
,,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
,,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
,,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
,,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
,,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,143.12
,,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.25
,,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.25
,,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
,,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
,,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
,,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
,,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
,,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
,,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
,,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
,,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
,,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
,,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94681
,,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
,,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
,,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
,,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
,,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
,,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
,,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
,,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
,,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,154.31
,,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-176.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
,,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10558
,,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.40795
,,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27025
,,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
,,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
,,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.38
,,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.75
,,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-89.44
,,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33852
,,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.48141
,,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01772
,,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
,,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
,,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
,,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
,,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
,,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
,,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
,,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
,,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
,,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
,,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2024-02-18T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,213.5
,,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,223.62
,,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
,,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
,,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,107.75
,,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
,,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
,,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,100.5
,,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
,,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
,,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
,,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
,,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92157
,,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98914
,,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95395
,,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
,,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
,,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
,,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
,,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
,,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
,,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
,,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
,,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
,,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
,,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
,,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
,,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,131.12
,,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
,,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.25
,,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
,,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
,,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
,,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
,,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
,,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
,,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
,,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
,,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
,,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
,,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
,,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
,,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,90.88
,,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
,,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
,,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
,,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
,,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
,,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
,,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
,,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
,,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,75.62
,,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.37
,,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
,,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02022
,,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30651
,,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36858
,,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
,,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
,,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.88
,,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-115.44
,,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75274
,,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.51315
,,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.40056
,,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
,,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
,,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
,,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
,,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
,,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
,,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
,,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
,,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
,,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
,,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
,,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2024-02-18T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,233.75
,,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,234.12
,,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
,,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,102.62
,,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,104.12
,,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
,,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,112.12
,,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,112.5
,,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
,,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.69
,,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
,,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
,,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8555
,,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99258
,,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94549
,,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
,,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
,,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
,,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
,,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
,,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
,,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
,,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
,,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
,,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
,,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
,,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
,,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
,,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.62
,,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
,,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
,,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
,,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
,,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,98.62
,,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
,,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
,,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
,,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
,,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
