Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
,,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
,,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
,,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95633
,,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
,,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
,,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
,,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
,,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
,,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
,,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
,,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.87
,,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.5
,,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
,,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20922
,,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31826
,,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24651
,,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
,,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-156.37
,,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-172.12
,,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-166.62
,,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.9068
,,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.98874
,,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.96622
,,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
,,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
,,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
,,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
,,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
,,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
,,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
,,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
,,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
,,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
,,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
,,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
,,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2024-02-18T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,130.25
,,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,130.62
,,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
,,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
,,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
,,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
,,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
,,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
,,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
,,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.06
,,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
,,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
,,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82205
,,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95257
,,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94495
,,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
,,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
,,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
,,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
,,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
,,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
,,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
,,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
,,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
,,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
,,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
,,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
,,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
,,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
,,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
,,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
,,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
,,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
,,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.38
,,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
,,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
,,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
,,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
,,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
,,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
,,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.5
,,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
,,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
,,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
,,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
,,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
,,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
,,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
,,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
,,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
,,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.44
,,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2145
,,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31206
,,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46246
,,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
,,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
,,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
,,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-150.31
,,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-166.12
,,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-155.56
,,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.84573
,,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.96548
,,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.892
,,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
,,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
,,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
,,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
,,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
,,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
,,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
,,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
,,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
,,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
,,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
,,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
,,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
,,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
,,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
,,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2024-02-18T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,178.5
,,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,180.0
,,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
,,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,88.75
,,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,89.12
,,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
,,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,153.88
,,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,153.88
,,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
,,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
,,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
,,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
,,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93915
,,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95639
,,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95602
,,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
,,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
,,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
,,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
,,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
,,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
,,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
,,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
,,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
,,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
,,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
,,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
,,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99728
,,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.88
,,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
,,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
,,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
,,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
,,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
,,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
,,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
,,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
,,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
,,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
,,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
,,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89789
,,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
,,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
,,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
,,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
,,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
,,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
,,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
,,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
,,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
,,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.63
,,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
,,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08977
,,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.45006
,,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51412
,,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.81
,,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-164.38
,,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-143.5
,,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.68377
,,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.95486
,,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.76367
,,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
,,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
,,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
,,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
,,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
,,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
,,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
,,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
,,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
,,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
,,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2024-02-18T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,153.25
,,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,158.88
,,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
,,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
,,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,66.0
,,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
,,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,129.0
,,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,129.38
,,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
,,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.88
,,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.38
,,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
,,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63867
,,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95645
,,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94116
,,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
,,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
,,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
,,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
,,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
,,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
,,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
,,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
,,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
,,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
,,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
,,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
,,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
,,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.75
,,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
,,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
,,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
,,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
,,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
,,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
,,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
,,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
,,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
,,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
,,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
,,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
,,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
,,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
,,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
,,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
,,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
,,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
,,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,53.25
,,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.37
,,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
,,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37362
,,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06065
,,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36342
,,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
,,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-165.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-175.06
,,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-167.94
,,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.96091
,,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.99524
,,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.97458
,,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
,,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
,,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
,,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
,,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
,,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
,,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
,,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
,,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
,,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
,,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
,,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
,,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
,,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
,,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2024-02-18T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,141.62
,,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,146.75
,,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
,,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
,,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,124.62
,,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,89.12
,,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,96.5
,,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
,,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.06
,,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
,,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
,,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85122
,,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98474
,,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94598
,,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
,,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
,,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
,,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
,,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
,,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
,,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
,,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
,,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
,,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
,,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
,,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
,,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
,,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
,,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.88
,,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
,,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
,,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
,,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
,,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
,,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
,,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
,,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
,,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
,,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
,,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
,,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
,,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
,,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
,,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,113.75
,,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
,,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.38
,,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
,,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
,,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
,,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
,,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
,,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
,,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,48.12
,,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.25
,,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
,,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32442
,,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26772
,,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59567
,,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.37
,,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-172.62
,,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-164.68
,,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31286
,,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.98996
,,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.9538
,,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
