Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
,,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
,,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
,,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
,,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
,,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
,,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
,,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
,,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
,,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
,,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
,,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
,,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
,,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
,,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
,,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2024-02-18T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,220.75
,,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,224.88
,,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
,,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,128.75
,,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,129.12
,,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
,,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,123.38
,,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,124.0
,,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
,,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
,,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
,,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
,,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89099
,,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99759
,,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94803
,,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.62
,,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
,,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
,,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
,,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
,,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
,,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
,,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
,,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
,,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
,,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99289
,,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
,,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.0
,,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
,,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
,,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
,,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
,,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
,,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,115.12
,,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
,,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.25
,,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
,,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
,,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
,,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97247
,,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
,,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,118.62
,,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.62
,,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.62
,,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
,,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
,,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
,,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
,,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
,,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
,,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
,,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-151.5
,,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
,,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16085
,,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35323
,,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46847
,,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.37
,,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-169.12
,,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-157.13
,,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18077
,,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.97589
,,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.90094
,,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
,,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
,,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
,,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
,,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
,,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
,,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
,,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
,,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
,,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
,,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2024-02-18T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,218.25
,,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,218.75
,,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
,,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,110.5
,,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,111.62
,,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
,,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,142.25
,,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
,,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
,,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
,,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
,,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
,,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9284
,,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98291
,,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95334
,,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.38
,,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
,,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
,,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
,,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
,,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
,,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
,,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
,,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
,,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
,,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
,,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
,,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
,,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.25
,,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
,,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
,,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
,,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
,,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
,,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
,,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
,,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
,,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
,,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
,,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
,,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
,,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
,,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
,,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,96.75
,,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.25
,,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.62
,,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
,,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
,,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
,,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
,,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
,,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
,,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,87.07
,,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,75.19
,,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
,,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04662
,,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12926
,,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48373
,,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.5
,,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-166.88
,,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-148.31
,,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.56967
,,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.96609
,,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.82446
,,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
,,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
,,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
,,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
,,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
,,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
,,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
,,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
,,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
,,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
,,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2024-02-18T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,195.62
,,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,196.25
,,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
,,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
,,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,120.0
,,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
,,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,106.62
,,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
,,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
,,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
,,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
,,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85522
,,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98926
,,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94919
,,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.62
,,2024-02-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
,,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
,,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
,,2024-02-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
,,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
,,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
,,2024-02-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
,,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
,,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
,,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
,,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
,,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
,,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,120.12
,,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.75
,,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.38
,,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
,,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
,,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
,,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
,,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
,,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
,,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
,,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
,,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
,,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
,,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
,,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
,,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
,,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
,,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
,,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
,,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
,,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,67.75
,,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.25
,,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
,,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01662
,,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14263
,,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42238
,,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-148.81
,,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-167.44
,,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-149.88
,,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.75915
,,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.96756
,,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.81949
,,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
,,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
,,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
,,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
,,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
,,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
,,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
,,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
,,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
,,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
,,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
,,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
,,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
,,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2024-02-18T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,183.12
,,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,183.5
,,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
,,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,106.38
,,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,111.25
,,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
,,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
,,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,86.75
,,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
,,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
,,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
,,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
,,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90515
,,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98483
,,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95657
,,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
,,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
,,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
,,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
,,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
,,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
,,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
,,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
,,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
,,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
,,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
,,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
,,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
,,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96567
,,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,113.62
,,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.88
,,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
,,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
,,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
,,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
,,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
,,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
,,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
,,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
,,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
,,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
,,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
,,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
,,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
,,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
,,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
,,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
,,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
,,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
,,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
,,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
,,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.44
,,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,154.19
,,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
,,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02992
,,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27288
,,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45119
,,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
,,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.63
,,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
,,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95196
,,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76461
,,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86868
,,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
,,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
,,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
,,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
,,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
,,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
,,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
,,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
,,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2024-02-18T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,215.25
,,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,218.5
,,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
,,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,117.0
,,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
,,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
,,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
,,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,93.62
,,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.62
,,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
,,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
,,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85455
,,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9089
,,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95288
,,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.62
,,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
,,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
,,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
,,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
