Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
,,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
,,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
,,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
,,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
,,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
,,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97638
,,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
,,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,116.0
,,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
,,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.25
,,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
,,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
,,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
,,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
,,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
,,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
,,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
,,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
,,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
,,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
,,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
,,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
,,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,106.12
,,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
,,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.12
,,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
,,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
,,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
,,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
,,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
,,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.82
,,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,174.75
,,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.25
,,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19109
,,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41625
,,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41375
,,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.62
,,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.12
,,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.12
,,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31475
,,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10759
,,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52905
,,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
,,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
,,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
,,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
,,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,2.25
,,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
,,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
,,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
,,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
,,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
,,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
,,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
,,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
,,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2024-02-18T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,229.0
,,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,229.5
,,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
,,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,84.5
,,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,87.38
,,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
,,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
,,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,91.5
,,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
,,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
,,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
,,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
,,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
,,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90408
,,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94885
,,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
,,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
,,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
,,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
,,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
,,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
,,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
,,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
,,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
,,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
,,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
,,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
,,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
,,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
,,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,125.62
,,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.75
,,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
,,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
,,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
,,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.0
,,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
,,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
,,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
,,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
,,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
,,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
,,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
,,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
,,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
,,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
,,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
,,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
,,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
,,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
,,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.5
,,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-160.94
,,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
,,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05
,,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.45278
,,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52541
,,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.63
,,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.87
,,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.62
,,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.52773
,,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24239
,,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5494
,,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
,,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
,,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
,,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
,,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,2.5
,,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
,,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
,,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
,,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
,,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
,,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
,,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
,,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
,,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2024-02-18T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,219.75
,,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,221.0
,,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
,,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,106.38
,,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,106.5
,,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
,,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,152.12
,,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,152.38
,,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
,,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
,,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
,,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
,,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97351
,,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90768
,,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94504
,,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
,,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
,,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
,,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
,,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
,,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
,,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
,,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
,,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
,,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
,,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
,,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
,,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
,,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
,,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
,,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
,,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
,,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
,,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
,,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
,,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
,,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
,,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
,,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
,,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
,,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
,,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
,,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
,,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,119.25
,,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,119.25
,,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.25
,,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
,,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
,,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
,,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
,,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,104.75
,,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.56
,,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
,,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13442
,,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.44497
,,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45675
,,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.62
,,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-164.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
,,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.52709
,,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.94797
,,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84002
,,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
,,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
,,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
,,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
,,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
,,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
,,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
,,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
,,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
,,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
,,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
,,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
,,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2024-02-18T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,234.0
,,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,234.5
,,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
,,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,76.62
,,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,77.12
,,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
,,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,110.62
,,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
,,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
,,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
,,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
,,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
,,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
,,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94565
,,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95358
,,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
,,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
,,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
,,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
,,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
,,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
,,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
,,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
,,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
,,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
,,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
,,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
,,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
,,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,129.75
,,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,131.88
,,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.38
,,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
,,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
,,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
,,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
,,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
,,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
,,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
,,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
,,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
,,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
,,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,115.88
,,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.25
,,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.12
,,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
,,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
,,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
,,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
,,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
,,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,78.19
,,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-179.37
,,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
,,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07402
,,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30239
,,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3944
,,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.06
,,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-153.06
,,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-135.44
,,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.51196
,,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.89087
,,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.63146
,,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
,,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
,,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
,,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
,,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
,,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
,,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
,,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
,,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
,,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
,,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
,,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
,,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
,,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
,,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2024-02-18T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,257.62
,,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,262.0
,,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
,,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,114.88
,,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,117.12
,,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
,,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,106.62
,,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
,,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
,,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
,,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
,,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
,,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95126
,,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94937
,,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9473
,,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
,,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
,,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
,,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
,,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
,,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
,,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
,,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
,,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
,,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
,,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
,,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
,,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
,,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
,,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
,,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
,,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
,,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
,,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
,,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
,,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
,,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
,,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
,,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
,,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
,,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.81
,,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
,,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62493
,,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
,,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.88
,,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
,,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
,,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
,,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
,,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
,,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,57.19
,,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-131.56
,,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
,,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
