Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11156
,,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37621
,,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40276
,,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-155.75
,,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-169.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-171.12
,,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.8905
,,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.97745
,,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.96545
,,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
,,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
,,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
,,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
,,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
,,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
,,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
,,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
,,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
,,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
,,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
,,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
,,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2024-02-18T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,155.75
,,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,156.62
,,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
,,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
,,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,61.75
,,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
,,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
,,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,119.75
,,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
,,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.12
,,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
,,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
,,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80356
,,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92724
,,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94409
,,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
,,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
,,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
,,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
,,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
,,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
,,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
,,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
,,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
,,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
,,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
,,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
,,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
,,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
,,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
,,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
,,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
,,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,100.0
,,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
,,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.12
,,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
,,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
,,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
,,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93042
,,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
,,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
,,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
,,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
,,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
,,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
,,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
,,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
,,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
,,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
,,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-160.69
,,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
,,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06069
,,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37508
,,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43218
,,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.12
,,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-155.75
,,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-96.69
,,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.46188
,,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.90573
,,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02473
,,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
,,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
,,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
,,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
,,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
,,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,2.88
,,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
,,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
,,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
,,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
,,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
,,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
,,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
,,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
,,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2024-02-18T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,152.88
,,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,155.5
,,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
,,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
,,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
,,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
,,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,144.62
,,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,144.75
,,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
,,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.56
,,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
,,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
,,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81469
,,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96365
,,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94333
,,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
,,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
,,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
,,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
,,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
,,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
,,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
,,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
,,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
,,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
,,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
,,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
,,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
,,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
,,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
,,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
,,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
,,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
,,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
,,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
,,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
,,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
,,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
,,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
,,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
,,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
,,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
,,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
,,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
,,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
,,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
,,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
,,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
,,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
,,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
,,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,52.38
,,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.88
,,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
,,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07445
,,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11778
,,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26778
,,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.88
,,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-139.25
,,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-111.13
,,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24776
,,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.7388
,,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.30147
,,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
,,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
,,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
,,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
,,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
,,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
,,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
,,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
,,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
,,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
,,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
,,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
,,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
,,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2024-02-18T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,94.5
,,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
,,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
,,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
,,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,99.12
,,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
,,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,115.88
,,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,116.0
,,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
,,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.44
,,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
,,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
,,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82776
,,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96664
,,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94284
,,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
,,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
,,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
,,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
,,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
,,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
,,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
,,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
,,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
,,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
,,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
,,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96707
,,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
,,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
,,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
,,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
,,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
,,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
,,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
,,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
,,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
,,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
,,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
,,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
,,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
,,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
,,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
,,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95633
,,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
,,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
,,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
,,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
,,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
,,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
,,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
,,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
,,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,49.19
,,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.44
,,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
,,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09969
,,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04793
,,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42193
,,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.69
,,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-89.81
,,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25985
,,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.5071
,,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0277
,,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
,,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
,,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
,,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
,,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
,,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
,,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
,,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
,,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
,,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
,,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
,,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
,,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
,,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
,,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2024-02-18T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,116.5
,,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,116.75
,,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
,,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,99.5
,,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,100.0
,,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
,,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
,,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,92.5
,,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
,,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.87
,,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
,,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
,,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76931
,,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96139
,,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95065
,,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
,,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
,,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
,,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
,,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
,,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
,,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
,,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
,,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
,,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
,,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
,,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
,,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
,,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
,,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
,,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
,,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
,,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
,,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
,,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
,,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.25
,,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
,,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
,,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
,,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
,,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
,,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
,,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95584
,,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
,,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
,,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
,,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
,,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
,,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
,,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
,,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
,,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,84.31
,,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.94
,,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
,,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06462
,,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20684
,,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37957
,,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.75
,,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.69
,,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
,,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.46374
,,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15117
,,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93887
,,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
,,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
,,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
,,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
,,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
,,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
,,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
,,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
,,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
,,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
,,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
,,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
,,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
,,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
,,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2024-02-18T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,143.38
