Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,151.5
,,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
,,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,95.62
,,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,96.0
,,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
,,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,144.38
,,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,145.38
,,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
,,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-51.32
,,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
,,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
,,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56643
,,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96191
,,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94815
,,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
,,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
,,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
,,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
,,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
,,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
,,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
,,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
,,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
,,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96628
,,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
,,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
,,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
,,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
,,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
,,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
,,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
,,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
,,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
,,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
,,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
,,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
,,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
,,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
,,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94083
,,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
,,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
,,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
,,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
,,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
,,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
,,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
,,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
,,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
,,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,77.69
,,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.88
,,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
,,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11351
,,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19322
,,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40871
,,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.12
,,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.75
,,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
,,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68511
,,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13417
,,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91449
,,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
,,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
,,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
,,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
,,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
,,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
,,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
,,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
,,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
,,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
,,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
,,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
,,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
,,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2024-02-18T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,111.62
,,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
,,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
,,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,150.5
,,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,151.38
,,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
,,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,88.25
,,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
,,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
,,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
,,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
,,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
,,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92914
,,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97137
,,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9454
,,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,7.0
,,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
,,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
,,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
,,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
,,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
,,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
,,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
,,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
,,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
,,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
,,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
,,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
,,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
,,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
,,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
,,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.88
,,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
,,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
,,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
,,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
,,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
,,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
,,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96118
,,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
,,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
,,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
,,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
,,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
,,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
,,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
,,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
,,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
,,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
,,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.88
,,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.69
,,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
,,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02022
,,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27541
,,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53106
,,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.19
,,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.19
,,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
,,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.39309
,,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22017
,,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94791
,,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
,,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
,,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
,,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
,,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
,,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
,,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
,,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
,,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
,,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
,,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
,,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
,,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
,,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2024-02-18T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,124.5
,,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,124.62
,,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
,,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
,,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,96.88
,,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
,,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,109.0
,,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,109.5
,,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
,,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
,,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
,,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
,,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85324
,,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99481
,,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9508
,,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
,,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
,,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
,,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
,,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
,,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
,,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
,,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
,,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
,,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
,,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98743
,,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91119
,,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
,,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
,,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
,,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
,,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
,,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
,,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
,,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
,,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
,,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
,,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
,,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
,,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
,,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
,,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
,,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
,,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
,,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
,,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
,,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
,,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
,,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.06
,,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-158.81
,,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
,,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04802
,,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18123
,,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35634
,,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
,,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.81
,,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.94
,,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92569
,,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23256
,,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6831
,,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
,,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
,,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
,,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
,,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
,,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
,,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
,,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
,,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
,,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
,,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
,,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2024-02-18T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,156.38
,,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,163.88
,,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
,,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
,,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,100.25
,,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
,,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,69.62
,,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
,,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
,,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
,,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92337
,,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
,,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95007
,,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
,,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
,,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
,,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
,,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
,,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
,,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
,,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
,,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
,,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97082
,,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95813
,,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
,,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
,,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
,,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
,,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
,,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
,,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
,,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
,,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
,,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
,,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
,,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
,,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
,,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
,,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
,,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
,,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
,,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
,,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
,,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
,,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
,,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
,,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.69
,,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
,,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12584
,,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29326
,,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40063
,,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
,,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.38
,,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-149.44
,,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-133.69
,,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57305
,,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.85135
,,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.63357
,,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
,,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
,,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
,,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
,,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
,,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
,,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
,,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
,,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
,,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
,,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
,,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2024-02-18T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,123.12
,,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,123.12
,,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
,,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
,,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,90.88
,,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
,,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
,,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
,,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
,,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.31
,,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
,,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82739
,,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99802
,,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95236
,,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
,,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
,,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
,,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
,,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
,,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
,,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
,,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
,,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
,,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95303
,,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94473
,,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93256
,,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
,,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
,,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
,,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
,,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
,,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
,,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
,,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
,,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
,,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
