Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
,,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
,,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
,,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
,,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96085
,,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
,,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
,,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
,,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
,,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
,,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
,,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
,,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
,,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
,,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,77.19
,,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.75
,,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
,,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03651
,,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1422
,,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31627
,,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
,,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.81
,,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.06
,,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90619
,,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20491
,,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45949
,,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
,,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
,,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
,,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
,,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
,,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
,,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
,,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
,,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
,,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
,,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2024-02-18T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,95.5
,,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,95.75
,,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
,,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,88.25
,,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,88.5
,,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
,,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
,,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,75.25
,,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
,,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
,,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.25
,,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91391
,,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95148
,,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78857
,,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
,,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
,,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
,,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
,,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
,,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
,,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
,,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
,,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96881
,,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89868
,,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
,,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
,,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
,,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
,,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
,,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
,,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
,,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
,,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
,,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
,,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
,,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
,,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
,,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
,,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
,,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
,,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
,,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
,,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
,,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
,,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
,,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
,,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
,,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
,,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.56
,,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-143.25
,,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.44
,,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1241
,,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21068
,,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28066
,,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
,,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
,,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.81
,,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76715
,,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59237
,,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70269
,,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
,,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
,,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
,,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
,,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
,,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
,,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
,,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2024-02-18T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,132.75
,,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,140.88
,,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
,,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
,,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,76.88
,,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
,,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,66.88
,,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
,,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
,,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
,,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
,,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.38
,,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90811
,,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96365
,,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82171
,,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
,,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
,,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
,,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
,,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
,,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
,,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
,,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
,,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
,,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
,,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
,,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
,,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
,,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90268
,,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
,,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
,,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
,,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
,,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
,,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
,,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
,,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
,,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
,,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
,,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
,,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
,,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
,,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
,,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
,,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
,,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
,,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
,,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
,,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
,,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
,,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
,,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
,,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-179.44
,,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.06
,,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05476
,,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06654
,,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33159
,,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
,,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.94
,,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
,,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86218
,,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72244
,,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75891
,,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
,,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
,,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
,,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
,,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
,,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
,,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
,,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
,,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
,,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2024-02-18T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,121.25
,,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
,,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
,,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,96.88
,,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,98.75
,,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
,,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,69.38
,,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
,,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
,,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
,,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
,,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92798
,,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96411
,,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
,,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,,2024-02-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
,,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
,,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
,,2024-02-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
,,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
,,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
,,2024-02-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
,,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
,,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
,,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
,,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86126
,,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
,,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
,,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
,,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
,,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
,,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
,,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
,,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
,,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
,,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
,,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
,,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
,,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
,,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
,,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
,,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
,,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
,,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
,,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
,,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
,,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
,,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
,,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
,,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,60.13
,,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.31
,,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
,,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08757
,,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13228
,,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36269
,,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
,,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
,,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86102
,,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78387
,,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
,,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
,,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
,,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
,,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
,,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
,,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
,,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
,,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
,,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
,,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
,,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
,,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2024-02-18T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,107.25
,,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,107.5
,,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
,,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
,,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,92.5
,,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,86.62
,,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,86.75
,,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
,,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
,,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
,,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.87
,,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8807
,,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95627
,,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77566
,,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
,,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
,,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
,,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
,,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
,,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
,,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
,,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
,,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
,,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
,,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
,,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
,,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89868
,,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
,,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
,,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
,,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
,,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
,,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
,,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
,,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
,,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
,,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
,,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
,,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9454
,,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
,,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
,,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
,,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
,,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
,,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
,,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
,,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
,,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
,,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
,,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.94
,,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-141.75
,,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
,,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07381
,,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11885
,,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28029
,,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
,,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
,,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
,,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
,,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
,,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
,,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
