Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83117
,,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
,,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
,,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
,,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
,,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
,,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
,,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
,,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
,,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
,,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
,,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
,,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
,,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
,,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2024-02-18T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
,,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,103.12
,,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
,,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,80.0
,,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,80.5
,,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
,,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,70.5
,,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
,,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.75
,,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
,,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.63
,,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78173
,,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93207
,,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76748
,,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
,,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
,,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
,,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
,,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
,,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
,,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
,,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
,,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
,,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
,,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
,,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
,,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
,,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
,,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
,,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
,,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
,,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
,,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
,,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
,,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
,,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
,,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
,,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7677
,,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81543
,,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
,,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
,,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
,,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
,,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
,,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,147.69
,,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-165.44
,,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
,,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07375
,,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22152
,,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36367
,,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
,,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
,,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.25
,,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87857
,,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88049
,,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67089
,,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
,,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
,,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
,,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
,,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
,,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
,,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
,,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
,,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
,,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
,,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
,,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2024-02-18T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,94.62
,,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,95.0
,,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
,,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
,,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,59.88
,,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
,,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
,,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,87.12
,,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
,,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.56
,,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.25
,,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65606
,,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94928
,,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79187
,,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
,,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
,,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
,,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
,,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
,,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
,,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
,,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
,,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
,,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
,,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94537
,,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
,,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
,,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
,,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
,,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
,,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
,,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
,,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
,,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
,,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
,,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78854
,,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94244
,,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
,,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
,,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
,,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
,,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
,,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
,,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
,,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
,,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
,,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.88
,,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-131.63
,,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
,,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05537
,,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08702
,,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3077
,,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
,,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
,,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
,,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
,,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80887
,,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93091
,,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76983
,,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
,,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
,,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
,,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
,,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
,,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
,,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
,,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
,,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
,,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
,,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
,,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
,,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2024-02-18T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,82.62
,,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,82.75
,,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
,,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
,,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,76.62
,,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
,,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,73.12
,,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,73.88
,,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
,,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
,,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
,,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.56
,,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86868
,,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94372
,,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82245
,,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
,,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
,,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
,,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
,,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
,,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
,,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
,,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96616
,,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
,,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94672
,,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
,,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
,,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
,,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
,,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
,,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
,,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
,,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
,,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
,,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
,,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
,,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
,,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80725
,,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8421
,,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
,,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
,,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
,,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
,,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
,,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
,,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
,,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.88
,,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.69
,,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
,,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00563
,,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15291
,,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30599
,,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
,,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
,,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81164
,,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93356
,,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83291
,,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
,,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
,,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
,,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
,,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
,,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
,,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
,,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
,,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
,,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
,,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
,,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2024-02-18T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
,,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
,,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
,,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
,,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,50.88
,,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
,,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
,,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,70.25
,,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
,,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.87
,,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
,,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.19
,,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72592
,,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90262
,,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77295
,,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
,,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
,,2024-02-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
,,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
,,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
,,2024-02-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
,,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
,,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
,,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
,,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
,,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93472
,,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
,,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
,,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
,,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
,,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
,,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
,,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
,,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
,,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
,,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
,,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
,,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
,,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92065
,,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
,,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
,,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
,,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
,,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
,,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
,,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
,,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
,,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
,,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.56
,,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.62
,,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
,,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14131
,,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16609
,,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40258
,,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
,,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
,,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.75
,,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
,,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
,,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68353
,,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
,,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
,,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
,,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
,,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
,,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
,,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
,,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
,,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
,,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
,,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2024-02-18T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,96.12
,,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
,,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
,,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
,,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,57.88
,,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
,,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,63.88
,,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,64.75
,,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
,,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.94
,,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
,,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.5
,,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83264
,,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89538
,,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78991
,,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
