Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
,,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
,,2024-02-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
,,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
,,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
,,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
,,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
,,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96445
,,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92029
,,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
,,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
,,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
,,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
,,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
,,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
,,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
,,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
,,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
,,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
,,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
,,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82654
,,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
,,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
,,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
,,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
,,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
,,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
,,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.12
,,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.62
,,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
,,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06413
,,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15804
,,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40603
,,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
,,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
,,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.37
,,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82519
,,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
,,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70993
,,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
,,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
,,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
,,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
,,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
,,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
,,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
,,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
,,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
,,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
,,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
,,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
,,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
,,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
,,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
,,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
,,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2024-02-18T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,105.38
,,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,105.5
,,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
,,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
,,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,51.62
,,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
,,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,75.88
,,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,76.0
,,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
,,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
,,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
,,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.25
,,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96426
,,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89761
,,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81549
,,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
,,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.25
,,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
,,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
,,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
,,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
,,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
,,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
,,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
,,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
,,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93429
,,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
,,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
,,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
,,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
,,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
,,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
,,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
,,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
,,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
,,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
,,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.69
,,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88238
,,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74252
,,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
,,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
,,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
,,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
,,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
,,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
,,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
,,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.06
,,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.88
,,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
,,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08074
,,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28515
,,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64211
,,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
,,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.81
,,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
,,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.37
,,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79312
,,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
,,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7015
,,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
,,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
,,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
,,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
,,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
,,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
,,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
,,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
,,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
,,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
,,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
,,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
,,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.38
,,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
,,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2024-02-18T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,93.75
,,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,94.38
,,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
,,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,57.12
,,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
,,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
,,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
,,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,107.38
,,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
,,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.5
,,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
,,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.63
,,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81338
,,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93036
,,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7998
,,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
,,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
,,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
,,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
,,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
,,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
,,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96524
,,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
,,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9469
,,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
,,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
,,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
,,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
,,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
,,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
,,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
,,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
,,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
,,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.44
,,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
,,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
,,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72665
,,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93283
,,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
,,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
,,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
,,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
,,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
,,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
,,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
,,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
,,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
,,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
,,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.88
,,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.5
,,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
,,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14363
,,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10204
,,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21865
,,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
,,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
,,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
,,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89953
,,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
,,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7872
,,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
,,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
,,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
,,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
,,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
,,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
,,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
,,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
,,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
,,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
,,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
,,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
,,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
,,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
,,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
,,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
,,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-02-18T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,72.5
,,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,72.75
,,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
,,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
,,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,69.38
,,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
,,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
,,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,77.75
,,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
,,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-53.25
,,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.5
,,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54861
,,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92575
,,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78851
,,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
,,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
,,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
,,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
,,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
,,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
,,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
,,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
,,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
,,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
,,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
,,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
,,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
,,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
,,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
,,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
,,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
,,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
,,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
,,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.94
,,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
,,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
,,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63076
,,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75183
,,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
,,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
,,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
,,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
,,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.25
,,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.19
,,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
,,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03481
,,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0388
,,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35964
,,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
,,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
,,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
,,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
,,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81701
,,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90808
,,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79049
,,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
,,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
,,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
,,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
,,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
,,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
,,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
,,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
,,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
,,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
,,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
,,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
,,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.55
,,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
,,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-02-18T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
,,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,69.25
,,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
,,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,55.25
,,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,55.38
,,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
,,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,80.12
,,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,80.62
,,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.18
,,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
,,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.13
,,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65173
,,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9288
,,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80337
,,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
,,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
,,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
,,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
,,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
,,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
,,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95517
,,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97339
,,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
,,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
,,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
,,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
,,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
,,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
,,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
,,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
,,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7955
,,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84591
,,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
,,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
,,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
,,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
,,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
,,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
,,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,68.5
,,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.56
,,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
