Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10176
,,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16655
,,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3481
,,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
,,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
,,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
,,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74704
,,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84451
,,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85519
,,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
,,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
,,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
,,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
,,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
,,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
,,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
,,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
,,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
,,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
,,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
,,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-02-18T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,68.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,68.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
,,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
,,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,55.62
,,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
,,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.12
,,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
,,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
,,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.13
,,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
,,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72204
,,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79492
,,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8453
,,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
,,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
,,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
,,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
,,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
,,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
,,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9552
,,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
,,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
,,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
,,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
,,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
,,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
,,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
,,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
,,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
,,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
,,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
,,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
,,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79983
,,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88006
,,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
,,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
,,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
,,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
,,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
,,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.63
,,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.62
,,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
,,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00032
,,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16384
,,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43374
,,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
,,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
,,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
,,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88519
,,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85589
,,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78497
,,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
,,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
,,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
,,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
,,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
,,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
,,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
,,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
,,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
,,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
,,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
,,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2024-02-18T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,68.5
,,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,68.5
,,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,52.0
,,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
,,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
,,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
,,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,86.62
,,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
,,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.19
,,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.37
,,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81476
,,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79367
,,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81558
,,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
,,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
,,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
,,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
,,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
,,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
,,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
,,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
,,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
,,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
,,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
,,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
,,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
,,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
,,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
,,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
,,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
,,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
,,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81842
,,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77731
,,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95666
,,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
,,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
,,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
,,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.12
,,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.44
,,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,57.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05345
,,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17678
,,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26442
,,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
,,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78296
,,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87207
,,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79226
,,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
,,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
,,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
,,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
,,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
,,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
,,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
,,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
,,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
,,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
,,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
,,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
,,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2024-02-18T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,72.25
,,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
,,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
,,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
,,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
,,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
,,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,81.25
,,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,83.25
,,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
,,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.69
,,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
,,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.25
,,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81762
,,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77948
,,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80581
,,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,,2024-02-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
,,2024-02-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
,,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
,,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
,,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
,,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
,,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
,,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
,,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
,,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
,,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
,,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
,,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
,,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
,,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
,,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
,,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
,,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
,,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84698
,,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
,,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
,,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
,,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
,,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
,,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
,,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.5
,,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.81
,,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
,,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00206
,,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2488
,,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39171
,,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
,,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
,,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
,,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81985
,,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9061
,,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74072
,,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
,,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
,,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
,,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
,,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
,,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
,,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
,,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
,,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
,,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
,,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
,,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
,,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2024-02-18T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,92.88
,,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,95.75
,,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
,,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
,,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,50.38
,,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
,,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,83.5
,,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
,,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
,,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
,,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
,,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.13
,,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88794
,,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80438
,,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82165
,,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
,,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
,,2024-02-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
,,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
,,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
,,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
,,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
,,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96173
,,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
,,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
,,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
,,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
,,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
,,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
,,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
,,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
,,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
,,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.31
,,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
,,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
,,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7958
,,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95361
,,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
,,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
,,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
,,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
,,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
,,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
,,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
,,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
,,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
,,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,179.13
,,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.75
,,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
,,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04454
,,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0501
,,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32778
,,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
,,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
,,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.56
,,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84182
,,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88309
,,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64071
,,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
,,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
,,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
,,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
,,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
,,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
,,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
,,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
,,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
,,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
,,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
,,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
,,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2024-02-18T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
