Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,68.25
,,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
,,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,52.0
,,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,52.38
,,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
,,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,75.62
,,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,75.62
,,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
,,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
,,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
,,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.88
,,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87253
,,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81997
,,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83673
,,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
,,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,,2024-02-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
,,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,,2024-02-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
,,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
,,2024-02-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
,,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
,,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
,,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
,,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96417
,,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94144
,,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9548
,,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
,,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
,,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
,,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
,,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
,,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
,,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
,,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
,,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
,,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92227
,,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89111
,,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
,,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
,,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
,,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
,,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
,,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
,,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.69
,,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
,,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0262
,,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21657
,,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41335
,,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
,,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
,,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.06
,,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78259
,,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
,,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65011
,,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
,,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
,,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
,,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
,,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
,,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
,,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
,,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
,,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
,,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
,,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
,,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
,,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2024-02-18T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
,,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,77.25
,,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
,,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,43.38
,,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,43.62
,,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
,,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
,,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,71.62
,,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
,,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
,,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
,,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.63
,,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88388
,,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76791
,,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80768
,,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
,,2024-02-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
,,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
,,2024-02-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
,,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
,,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
,,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95846
,,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92688
,,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
,,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
,,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
,,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
,,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
,,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
,,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
,,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
,,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.19
,,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
,,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71273
,,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84582
,,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
,,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
,,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
,,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
,,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
,,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
,,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
,,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
,,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.25
,,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.87
,,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.5
,,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10842
,,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15074
,,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27199
,,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
,,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
,,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
,,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.62
,,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79471
,,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9104
,,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63146
,,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
,,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
,,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
,,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
,,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
,,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
,,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
,,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
,,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
,,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
,,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
,,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-02-18T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,67.25
,,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,68.0
,,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
,,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
,,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,44.38
,,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
,,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,78.75
,,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,78.88
,,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
,,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.31
,,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.19
,,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.63
,,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6687
,,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87439
,,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80725
,,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
,,2024-02-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
,,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
,,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
,,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95691
,,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96579
,,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9519
,,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
,,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
,,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
,,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
,,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
,,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
,,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.87
,,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
,,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
,,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73745
,,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95065
,,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
,,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
,,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
,,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
,,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
,,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
,,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
,,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
,,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
,,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
,,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.19
,,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.56
,,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
,,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10088
,,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07192
,,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36309
,,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
,,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.56
,,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89682
,,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76852
,,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74826
,,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
,,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
,,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
,,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
,,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
,,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
,,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
,,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
,,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
,,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
,,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
,,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
,,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2024-02-18T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
,,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,49.38
,,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,49.5
,,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
,,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,68.62
,,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,72.12
,,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-58.87
,,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
,,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.37
,,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48531
,,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85278
,,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81045
,,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
,,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
,,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
,,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95239
,,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
,,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96063
,,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
,,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
,,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
,,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
,,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
,,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
,,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
,,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
,,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
,,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.37
,,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
,,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90796
,,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74044
,,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
,,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
,,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
,,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
,,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
,,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.81
,,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.07
,,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
,,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03551
,,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10945
,,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26567
,,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
,,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
,,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80777
,,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81692
,,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85791
,,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
,,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
,,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
,,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
,,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
,,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
,,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
,,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
,,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
,,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
,,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
,,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2024-02-18T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
,,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,74.62
,,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
,,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
,,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
,,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
,,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,72.25
,,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
,,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
,,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
,,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.19
,,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75851
,,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78344
,,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8164
,,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
,,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
,,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
,,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
,,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97568
,,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96161
,,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
,,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
,,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
,,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
,,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
,,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
,,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
,,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
,,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
,,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.44
