Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
,,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
,,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72586
,,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76089
,,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
,,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
,,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
,,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
,,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
,,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
,,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
,,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
,,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.63
,,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.88
,,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
,,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05147
,,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08797
,,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45772
,,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
,,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
,,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
,,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79739
,,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80761
,,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87243
,,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
,,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
,,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
,,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
,,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
,,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
,,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
,,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
,,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
,,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
,,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
,,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-02-18T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,66.75
,,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,66.88
,,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
,,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
,,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,50.25
,,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
,,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,77.5
,,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,80.75
,,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
,,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.5
,,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
,,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
,,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60226
,,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78659
,,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97906
,,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
,,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
,,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
,,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
,,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
,,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93881
,,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
,,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95572
,,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
,,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
,,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
,,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
,,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
,,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
,,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
,,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
,,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
,,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
,,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
,,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81872
,,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89551
,,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
,,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
,,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
,,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
,,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
,,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
,,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
,,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
,,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
,,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.63
,,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.19
,,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
,,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01515
,,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07909
,,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29397
,,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
,,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
,,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.69
,,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86529
,,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85562
,,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75
,,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
,,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
,,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
,,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
,,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
,,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
,,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
,,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
,,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
,,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
,,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
,,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2024-02-18T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,65.75
,,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,73.0
,,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
,,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,47.62
,,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,47.75
,,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
,,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
,,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,81.88
,,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
,,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.37
,,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
,,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.44
,,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81222
,,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77185
,,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82193
,,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
,,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
,,2024-02-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
,,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
,,2024-02-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
,,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
,,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
,,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
,,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94549
,,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
,,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
,,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
,,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
,,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
,,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
,,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
,,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
,,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
,,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
,,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.25
,,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
,,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
,,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71142
,,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75463
,,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
,,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
,,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
,,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
,,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
,,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
,,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
,,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
,,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.44
,,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.62
,,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
,,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04387
,,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16207
,,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24477
,,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
,,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
,,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.31
,,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76571
,,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94281
,,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73568
,,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
,,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
,,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
,,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
,,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
,,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
,,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
,,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
,,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
,,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
,,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
,,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-02-18T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,66.5
,,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
,,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
,,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,42.0
,,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,42.12
,,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
,,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,80.12
,,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,80.12
,,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
,,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.25
,,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
,,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.88
,,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76535
,,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79461
,,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82004
,,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,,2024-02-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
,,2024-02-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
,,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
,,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
,,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
,,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95404
,,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
,,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
,,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
,,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
,,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
,,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
,,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
,,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
,,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
,,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
,,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
,,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
,,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92227
,,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77093
,,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
,,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
,,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
,,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
,,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
,,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
,,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
,,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.31
,,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
,,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00166
,,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16866
,,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41857
,,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
,,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.56
,,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74533
,,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
,,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58151
,,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
,,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
,,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
,,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
,,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
,,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
,,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
,,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
,,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-02-18T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,77.75
,,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,78.12
,,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
,,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,43.5
,,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,43.75
,,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
,,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,80.0
,,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,80.62
,,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
,,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.25
,,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
,,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.81
,,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77804
,,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76651
,,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79437
,,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,,2024-02-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
,,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
,,2024-02-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
,,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
,,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
,,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
,,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
,,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
,,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
,,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
,,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
,,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
,,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
,,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
,,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
,,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
,,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
,,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
,,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
,,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88278
,,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77368
,,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
,,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
,,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
,,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
,,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
,,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
,,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.19
,,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.31
,,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
,,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11766
,,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14751
,,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2665
,,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
,,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
,,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.75
,,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83789
,,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
,,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61364
,,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
