Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
,,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
,,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
,,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
,,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
,,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
,,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
,,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
,,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
,,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
,,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
,,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
,,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-02-18T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
,,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,75.0
,,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
,,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,43.75
,,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,43.75
,,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
,,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,78.38
,,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,78.5
,,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
,,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.56
,,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
,,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.94
,,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64544
,,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8508
,,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81311
,,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,,2024-02-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
,,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,,2024-02-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
,,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
,,2024-02-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
,,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
,,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
,,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
,,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
,,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
,,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
,,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
,,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
,,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
,,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
,,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
,,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.44
,,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
,,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
,,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70431
,,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82409
,,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
,,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
,,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
,,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
,,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
,,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
,,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
,,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.62
,,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
,,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08437
,,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16493
,,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38976
,,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.5
,,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.25
,,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76141
,,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88992
,,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71783
,,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
,,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
,,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
,,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
,,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
,,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
,,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
,,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
,,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
,,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
,,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
,,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2024-02-18T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
,,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,66.75
,,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
,,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,45.38
,,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,45.38
,,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
,,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,108.38
,,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,108.62
,,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-48.12
,,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
,,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.69
,,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61874
,,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85193
,,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80533
,,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,,2024-02-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
,,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
,,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
,,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
,,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
,,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
,,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
,,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
,,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
,,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
,,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
,,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
,,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
,,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
,,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
,,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
,,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
,,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82129
,,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8179
,,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
,,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
,,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
,,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
,,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.19
,,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.12
,,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
,,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00581
,,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22533
,,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.428
,,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
,,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
,,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.12
,,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85565
,,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
,,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.665
,,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
,,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
,,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
,,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
,,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
,,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
,,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
,,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
,,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
,,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
,,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
,,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
,,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
,,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
,,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2024-02-18T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
,,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,67.38
,,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
,,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
,,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,51.88
,,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
,,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
,,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
,,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
,,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-53.81
,,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
,,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.62
,,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55016
,,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82852
,,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81976
,,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
,,2024-02-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
,,2024-02-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
,,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
,,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
,,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9509
,,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
,,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
,,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
,,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
,,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
,,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
,,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
,,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
,,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
,,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
,,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
,,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
,,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.31
,,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
,,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91229
,,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79565
,,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
,,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
,,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
,,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
,,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.75
,,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.63
,,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
,,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01537
,,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1534
,,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30056
,,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
,,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
,,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.75
,,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85834
,,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85022
,,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67227
,,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
,,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
,,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
,,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
,,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
,,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
,,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
,,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
,,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
,,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
,,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
,,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
,,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
,,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2024-02-18T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
,,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
,,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
,,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,53.25
,,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
,,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
,,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,98.62
,,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,98.75
,,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
,,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.06
,,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
,,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.87
,,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78555
,,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82565
,,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80337
,,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,,2024-02-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
,,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
,,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
,,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95648
,,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97494
,,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
,,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
,,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
,,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
,,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
,,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
,,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
,,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
,,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
,,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
,,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
,,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
,,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91565
,,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78314
,,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
,,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
,,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
,,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
,,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
,,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
,,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.25
,,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.31
,,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
,,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03352
,,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11983
,,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32241
,,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.81
,,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.56
,,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.19
,,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71051
,,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71792
,,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73944
,,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
,,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
,,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
,,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
,,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
,,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
,,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
,,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
,,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
,,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
,,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
,,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
,,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2024-02-18T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,77.12
,,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,77.38
,,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
,,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
,,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,49.0
,,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
,,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,96.75
,,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,97.0
,,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
,,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.19
,,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
,,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.56
,,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73498
,,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7427
,,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83688
,,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,,2024-02-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
,,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,,2024-02-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
