Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
,,2024-02-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
,,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
,,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
,,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
,,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
,,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
,,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
,,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
,,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
,,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
,,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
,,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
,,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
,,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
,,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
,,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
,,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
,,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88376
,,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81711
,,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
,,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
,,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
,,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
,,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
,,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
,,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.69
,,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
,,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01769
,,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14519
,,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35409
,,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
,,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
,,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.25
,,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87436
,,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90689
,,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70535
,,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
,,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
,,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
,,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
,,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
,,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
,,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
,,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
,,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
,,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
,,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
,,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
,,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
,,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
,,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
,,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2024-02-18T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
,,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
,,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
,,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,53.62
,,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,53.62
,,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
,,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,99.12
,,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,99.12
,,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
,,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
,,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
,,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.75
,,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89068
,,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79471
,,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78543
,,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,,2024-02-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
,,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
,,2024-02-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
,,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
,,2024-02-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
,,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
,,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
,,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
,,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95785
,,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
,,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
,,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
,,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
,,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
,,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
,,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
,,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
,,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
,,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
,,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
,,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.44
,,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
,,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78692
,,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85141
,,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
,,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
,,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
,,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
,,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
,,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
,,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
,,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,158.81
,,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.38
,,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
,,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02034
,,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14784
,,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43856
,,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
,,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
,,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.5
,,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
,,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91806
,,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70892
,,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
,,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
,,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
,,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
,,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
,,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
,,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
,,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
,,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
,,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
,,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
,,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
,,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
,,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2024-02-18T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,76.62
,,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,76.75
,,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
,,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
,,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
,,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
,,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,111.12
,,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
,,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
,,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.88
,,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
,,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.5
,,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86444
,,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.776
,,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82748
,,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
,,2024-02-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
,,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
,,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
,,2024-02-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
,,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
,,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
,,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94159
,,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
,,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
,,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
,,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
,,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
,,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
,,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
,,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
,,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
,,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
,,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
,,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
,,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
,,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
,,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89657
,,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93787
,,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
,,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
,,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
,,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
,,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
,,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
,,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.62
,,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.69
,,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
,,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06355
,,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06413
,,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35555
,,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.19
,,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
,,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
,,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73498
,,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
,,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79031
,,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
,,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
,,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
,,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
,,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
,,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
,,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
,,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
,,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
,,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2024-02-18T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,75.75
,,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
,,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
,,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,61.0
,,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
,,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
,,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,109.0
,,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,109.12
,,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
,,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.38
,,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
,,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.56
,,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88428
,,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85238
,,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83029
,,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,,2024-02-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
,,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,,2024-02-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
,,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
,,2024-02-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
,,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
,,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
,,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
,,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96741
,,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
,,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
,,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
,,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
,,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
,,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
,,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
,,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
,,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
,,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
,,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
,,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
,,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
,,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85373
,,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82971
,,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
,,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
,,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
,,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
,,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
,,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
,,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
,,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
,,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
,,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.5
,,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
,,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01607
,,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13204
,,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29314
,,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
,,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
,,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82791
,,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89892
,,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73672
,,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
,,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
,,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
,,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
,,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
,,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
,,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
,,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
,,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
,,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
,,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
,,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
,,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
,,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2024-02-18T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
,,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,72.38
,,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
,,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,55.62
,,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,55.75
,,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
,,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
,,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,103.62
,,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
,,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.37
,,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.63
,,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76461
,,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87771
,,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8027
,,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
,,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
,,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
,,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
,,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
,,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
,,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
,,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
,,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
,,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
,,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
,,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
,,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
,,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
,,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
,,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
,,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
,,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94144
,,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8598
,,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
,,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
,,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
,,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
,,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.63
,,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.5
,,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
,,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
