Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07515
,,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04909
,,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43496
,,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
,,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
,,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
,,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84021
,,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8931
,,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80194
,,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
,,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
,,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
,,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
,,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
,,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
,,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
,,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
,,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
,,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2024-02-18T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,82.5
,,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
,,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
,,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
,,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,55.75
,,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
,,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
,,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,114.62
,,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.12
,,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
,,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.12
,,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66357
,,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81064
,,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82531
,,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,,2024-02-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
,,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
,,2024-02-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
,,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
,,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
,,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
,,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9603
,,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
,,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
,,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
,,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
,,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
,,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
,,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
,,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
,,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
,,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
,,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
,,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89667
,,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94672
,,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
,,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
,,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
,,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
,,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
,,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
,,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
,,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
,,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
,,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
,,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.88
,,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.25
,,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
,,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06944
,,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21578
,,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3662
,,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
,,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
,,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
,,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
,,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74435
,,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85559
,,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84085
,,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
,,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
,,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
,,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
,,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
,,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
,,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
,,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
,,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
,,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
,,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
,,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2024-02-18T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
,,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
,,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
,,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,65.88
,,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
,,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
,,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,117.0
,,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,117.38
,,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
,,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-51.12
,,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
,,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.5
,,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56851
,,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81839
,,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8132
,,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
,,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
,,2024-02-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
,,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
,,2024-02-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
,,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
,,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
,,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95938
,,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
,,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
,,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
,,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
,,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
,,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
,,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
,,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
,,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
,,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
,,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
,,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.13
,,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
,,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74392
,,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81341
,,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
,,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
,,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
,,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
,,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
,,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
,,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
,,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.5
,,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.12
,,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
,,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16722
,,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11073
,,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36147
,,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
,,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.5
,,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.25
,,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
,,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79922
,,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74249
,,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
,,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
,,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
,,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
,,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
,,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
,,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
,,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
,,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
,,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
,,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
,,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
,,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2024-02-18T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,82.5
,,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,82.62
,,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
,,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
,,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,62.12
,,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
,,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,115.88
,,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,116.38
,,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
,,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.31
,,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
,,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.81
,,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73257
,,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86246
,,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82617
,,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
,,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
,,2024-02-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
,,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
,,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
,,2024-02-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
,,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
,,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
,,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
,,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94253
,,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
,,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
,,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
,,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
,,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
,,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
,,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
,,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
,,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
,,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
,,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
,,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
,,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
,,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
,,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7778
,,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82684
,,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
,,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
,,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
,,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
,,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
,,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
,,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
,,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.31
,,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.13
,,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14022
,,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25258
,,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4258
,,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.62
,,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
,,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.38
,,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71212
,,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86047
,,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7062
,,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
,,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
,,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
,,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
,,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
,,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
,,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
,,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
,,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
,,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
,,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
,,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
,,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
,,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2024-02-18T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,70.38
,,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,70.5
,,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
,,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,58.75
,,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,60.5
,,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
,,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,124.75
,,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,124.75
,,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
,,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.94
,,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
,,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.06
,,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68157
,,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8739
,,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85431
,,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,,2024-02-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
,,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
,,2024-02-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
,,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
,,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
,,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
,,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95251
,,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
,,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
,,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
,,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
,,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
,,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
,,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
,,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
,,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
,,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
,,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
,,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
,,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
,,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
,,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93744
,,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92694
,,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
,,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
,,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
,,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
,,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
,,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
,,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
,,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.25
,,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
,,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03099
,,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20348
,,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40124
,,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.25
,,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
,,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67654
,,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86792
,,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71005
,,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
,,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
,,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
,,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
,,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
,,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
,,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
,,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
,,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
,,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
,,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
,,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2024-02-18T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,81.25
,,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,81.38
,,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
