Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
,,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
,,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,102.5
,,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,102.75
,,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
,,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.19
,,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
,,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.5
,,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69647
,,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80404
,,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85556
,,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
,,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,,2024-02-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
,,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
,,2024-02-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
,,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
,,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
,,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
,,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
,,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
,,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
,,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
,,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
,,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
,,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
,,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
,,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
,,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
,,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
,,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
,,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
,,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
,,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
,,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96005
,,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81146
,,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
,,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
,,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
,,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
,,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
,,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
,,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
,,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.62
,,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-146.12
,,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
,,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04503
,,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19139
,,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41494
,,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
,,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.94
,,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80667
,,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89236
,,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70986
,,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
,,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
,,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
,,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
,,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
,,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
,,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
,,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
,,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
,,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
,,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
,,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
,,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
,,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2024-02-18T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,93.12
,,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,93.25
,,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
,,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,62.75
,,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
,,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
,,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,106.25
,,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
,,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
,,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.5
,,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
,,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
,,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.768
,,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80282
,,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88519
,,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,,2024-02-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
,,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
,,2024-02-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
,,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
,,2024-02-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
,,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
,,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95804
,,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
,,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
,,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
,,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
,,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
,,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
,,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
,,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
,,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
,,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
,,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
,,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
,,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
,,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9397
,,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83441
,,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
,,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
,,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
,,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
,,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
,,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
,,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
,,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.31
,,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.25
,,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
,,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04118
,,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14415
,,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36696
,,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
,,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
,,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.75
,,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76797
,,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88638
,,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76535
,,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
,,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
,,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
,,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
,,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
,,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
,,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
,,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
,,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
,,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
,,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
,,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
,,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
,,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2024-02-18T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,84.0
,,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,84.0
,,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
,,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,62.62
,,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,62.75
,,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
,,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,117.75
,,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
,,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
,,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.19
,,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
,,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.93
,,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85837
,,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8761
,,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7919
,,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
,,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,,2024-02-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
,,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
,,2024-02-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
,,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
,,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
,,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
,,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94571
,,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
,,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
,,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
,,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
,,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
,,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
,,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
,,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
,,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
,,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
,,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
,,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
,,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91119
,,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91028
,,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
,,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
,,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
,,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
,,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
,,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
,,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
,,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
,,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
,,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
,,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
,,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.31
,,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
,,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0855
,,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16374
,,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2903
,,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
,,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
,,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
,,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78235
,,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92615
,,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85367
,,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
,,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
,,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
,,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
,,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
,,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
,,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
,,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
,,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
,,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
,,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
,,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
,,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2024-02-18T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
,,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,82.0
,,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
,,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
,,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,65.12
,,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
,,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
,,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,119.5
,,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
,,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.69
,,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
,,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.63
,,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71139
,,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7994
,,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82165
,,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
,,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
,,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
,,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
,,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
,,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
,,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95789
,,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
,,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
,,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
,,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
,,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
,,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
,,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
,,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
,,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
,,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
,,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
,,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
,,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
,,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
,,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94748
,,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79339
,,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
,,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
,,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
,,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
,,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
,,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
,,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
,,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.44
,,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.12
,,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
,,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04872
,,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2141
,,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45132
,,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
,,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
,,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
,,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90594
,,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90521
,,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76492
,,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
,,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
,,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
,,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
,,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
,,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
,,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
,,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
,,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
,,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
,,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
,,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
,,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
,,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2024-02-18T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,81.75
,,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
,,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
,,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,58.38
,,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
,,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
,,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,111.38
,,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,111.62
,,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
,,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
,,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.12
,,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85086
,,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81869
,,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83542
,,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
,,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
,,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
,,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
,,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
,,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
,,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
,,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
,,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96814
,,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
,,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
,,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
,,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
,,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
,,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
,,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
,,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
,,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
,,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
,,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
,,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
