Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
,,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
,,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
,,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
,,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
,,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
,,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
,,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
,,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
,,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
,,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2024-02-18T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
,,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
,,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
,,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,71.75
,,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,73.25
,,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
,,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,142.12
,,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
,,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
,,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
,,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.19
,,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90628
,,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82296
,,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85458
,,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
,,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
,,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
,,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
,,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
,,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
,,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
,,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
,,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
,,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95111
,,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
,,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
,,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
,,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
,,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
,,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
,,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
,,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
,,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
,,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
,,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
,,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
,,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
,,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
,,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85144
,,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87247
,,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
,,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
,,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
,,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
,,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
,,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
,,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
,,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
,,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,169.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.75
,,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
,,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00157
,,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14617
,,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3688
,,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
,,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
,,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.63
,,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83215
,,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83197
,,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74179
,,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
,,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
,,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
,,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
,,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
,,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
,,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
,,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
,,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
,,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
,,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
,,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2024-02-18T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
,,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,75.88
,,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
,,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
,,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,68.38
,,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
,,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,120.38
,,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,120.5
,,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.75
,,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
,,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.56
,,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.652
,,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74032
,,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80429
,,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
,,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
,,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
,,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
,,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
,,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
,,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
,,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95715
,,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
,,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
,,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
,,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
,,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
,,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
,,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
,,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
,,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
,,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
,,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
,,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
,,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
,,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8493
,,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87079
,,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97403
,,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
,,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
,,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
,,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
,,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
,,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
,,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
,,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
,,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
,,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.44
,,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.94
,,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
,,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05122
,,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16454
,,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24343
,,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
,,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
,,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.69
,,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86395
,,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86224
,,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71035
,,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
,,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
,,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
,,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
,,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
,,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
,,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
,,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
,,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
,,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
,,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
,,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
,,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2024-02-18T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
,,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,77.75
,,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
,,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
,,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,70.75
,,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
,,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,117.88
,,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,118.12
,,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
,,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.44
,,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.69
,,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.5
,,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80371
,,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73333
,,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83395
,,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
,,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
,,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
,,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
,,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
,,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
,,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
,,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
,,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
,,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
,,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
,,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
,,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
,,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
,,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
,,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
,,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
,,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
,,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
,,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
,,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
,,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93603
,,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
,,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
,,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
,,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
,,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
,,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
,,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
,,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
,,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
,,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.5
,,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.31
,,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
,,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02022
,,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10146
,,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31518
,,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
,,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
,,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
,,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
,,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81149
,,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87326
,,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81927
,,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
,,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
,,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
,,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
,,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
,,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
,,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
,,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
,,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
,,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
,,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2024-02-18T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,87.88
,,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,88.0
,,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
,,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,78.12
,,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,78.62
,,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
,,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
,,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,124.88
,,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
,,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.13
,,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.94
,,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.19
,,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77926
,,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7102
,,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84002
,,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
,,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
,,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
,,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
,,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
,,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
,,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
,,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
,,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96686
,,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
,,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
,,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
,,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
,,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
,,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
,,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
,,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
,,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
,,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
,,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
,,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
,,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
,,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
,,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95132
,,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88983
,,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
,,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
,,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
,,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
,,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
,,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
,,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
,,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
,,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
,,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.37
,,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.44
,,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
,,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02058
,,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17925
,,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38979
,,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
,,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
,,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
,,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
,,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
,,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83633
,,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86868
,,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9281
,,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
,,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
,,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
,,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
,,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
,,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
,,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
,,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
,,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
,,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
,,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
,,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2024-02-18T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2024-02-18T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
,,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
,,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
,,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,85.12
,,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,85.62
,,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
,,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,135.0
,,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
,,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
,,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2024-02-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.25
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.88
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84543
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88156
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86566
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
