Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88989
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84466
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.81
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.5
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.037
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20943
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57113
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79236
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93756
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7669
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,77.62
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,109.38
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,109.75
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.13
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.69
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7651
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9241
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8334
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8407
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85104
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.56
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.13
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02245
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.062
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57458
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.37
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90912
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71185
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,79.25
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,83.12
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,111.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.31
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.25
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78253
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92935
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81787
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96356
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86136
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.88
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0468
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20995
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77542
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83236
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80798
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,89.5
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,90.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,89.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,89.12
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,123.75
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,125.38
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.81
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
