Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.62
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7232
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85153
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81811
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96359
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92926
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93808
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.44
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.69
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20363
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17867
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67559
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88223
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94022
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82708
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,82.38
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,90.62
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,91.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.13
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.31
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74105
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81738
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81189
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96402
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95816
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90359
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89575
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.63
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1693
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06871
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76193
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83706
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88034
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,80.25
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,83.38
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,112.25
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.87
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.75
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77594
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79348
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81866
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92053
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93576
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.56
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.56
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04692
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12261
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58416
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76541
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81701
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
