Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,90.75
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,91.38
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,88.12
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,97.75
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,128.5
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,129.5
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.75
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.44
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80285
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7785
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82223
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,111.88
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.25
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88244
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.19
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12136
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01894
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69546
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93945
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75308
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,104.5
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,104.88
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,155.75
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,140.25
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,140.38
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89612
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80963
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80319
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95618
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95377
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.38
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.87
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00685
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12364
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60424
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89395
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,114.62
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,115.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,131.5
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,152.75
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,153.12
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.06
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77148
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81915
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97678
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94687
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9505
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.06
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.19
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04643
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10625
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5147
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81033
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94617
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88244
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
