Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,120.75
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,121.12
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,100.5
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,100.75
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,140.25
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,140.5
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.19
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.31
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84839
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81106
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88266
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91763
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93881
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.94
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.44
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05046
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15239
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75039
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85074
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88891
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,115.12
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,115.25
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,97.5
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,97.75
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,141.38
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.06
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7377
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89169
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87942
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97098
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94049
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.69
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.81
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00407
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15138
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72509
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83407
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90387
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,143.25
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,144.12
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,128.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,132.62
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,135.75
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,135.75
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.31
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85266
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86645
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97858
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.25
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94681
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.75
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2838
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04616
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59011
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85916
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94849
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88803
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
