Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,136.5
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,136.62
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,121.25
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,121.5
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,132.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,132.25
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.88
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.69
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8464
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78485
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85556
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.5
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90478
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.75
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.87
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02953
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29671
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53429
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85016
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8547
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,141.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,141.5
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,92.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,92.25
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,129.88
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,130.38
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.38
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.82
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90204
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77307
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83239
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97571
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.19
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.56
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10747
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04439
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74325
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87488
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,119.5
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,119.75
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,121.62
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,124.25
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,173.5
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,173.75
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.44
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.31
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79944
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78103
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82901
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.69
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13048
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01262
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74139
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
