Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91028
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,142.12
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,143.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,144.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,144.88
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,140.5
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,144.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88653
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91656
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86783
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97299
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90066
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.5
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.88
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12291
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36336
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72338
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80294
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92422
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90033
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,155.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,156.12
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,87.5
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,145.88
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,146.38
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.44
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.69
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60186
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85534
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95077
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,103.75
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90127
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.62
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-131.69
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00331
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17583
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57934
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.5
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79641
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,153.38
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,153.88
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,98.5
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,98.88
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,113.88
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,116.5
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.31
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.75
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64565
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9935
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82449
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97272
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.69
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-147.44
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03966
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18877
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62286
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
