Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88418
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90066
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89902
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,177.5
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,177.88
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,139.12
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,139.62
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,135.5
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,135.62
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.63
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.81
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78585
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99283
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82785
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96173
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,76.75
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91516
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,103.88
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.62
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.87
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04469
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41387
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75702
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80545
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,219.12
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,226.75
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,116.25
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,160.75
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,168.62
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84808
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99316
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96149
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,125.12
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,125.25
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.25
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.5
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.81
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-152.81
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07774
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.50393
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59222
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89551
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91028
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,218.5
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,218.75
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,131.5
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,164.88
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,165.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98294
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.944
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9632
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92639
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
