Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-165.38
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01527
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.45476
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67523
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89371
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,238.88
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,239.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,110.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,111.25
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,140.75
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,141.25
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93252
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95322
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9592
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9584
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.07
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.56
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18648
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3084
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62976
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91415
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,198.62
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,206.12
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,133.38
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,133.75
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,173.62
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,174.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98929
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99765
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96222
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.25
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,85.25
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92996
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.88
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.25
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.06
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19292
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31579
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79223
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92419
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,214.62
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,222.38
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,143.88
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,144.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,185.5
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,185.62
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98477
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99652
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96106
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.5
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,96.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.948
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
