Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,133.62
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.81
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0703
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27666
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85922
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83258
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92248
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,172.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,172.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,152.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,152.38
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,253.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,264.25
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90402
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99036
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95795
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.62
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,159.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,159.25
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.25
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95941
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.81
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.63
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08278
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12221
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72662
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88675
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92663
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88223
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,174.62
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,182.62
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,207.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,209.38
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,168.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,168.25
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85516
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95004
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9603
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97098
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,129.5
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.62
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06798
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26799
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66027
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89456
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90451
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,227.38
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,228.12
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,164.88
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,149.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,150.5
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92569
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93951
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96005
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,119.75
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,130.62
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,138.5
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,134.5
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
