Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94693
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.5
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-132.06
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.14485
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15392
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58422
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81198
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91781
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,204.5
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,204.62
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,176.5
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,181.25
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,181.75
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.82
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98987
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9931
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96155
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.38
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96567
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.32
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.06
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13722
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18935
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60089
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86596
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,174.75
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,174.75
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,147.12
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,147.38
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,182.5
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,182.62
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.5
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98666
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95099
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9639
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,102.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.57
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.31
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1624
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27083
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73837
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82885
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95236
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86838
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,171.25
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,171.75
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,137.38
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,137.62
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,197.12
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,197.62
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98029
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95599
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96722
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
