Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,109.38
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.62
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.38
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.75
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.19
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00148
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33474
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80163
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80783
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,193.88
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,194.38
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,145.5
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,145.88
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,196.62
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,197.12
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98611
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94287
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96295
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,132.5
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.62
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.25
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94437
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.69
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03294
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3865
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75628
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93262
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,208.88
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,209.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,150.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,150.12
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,185.38
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91501
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94769
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95669
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,133.62
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,138.88
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.38
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,98.5
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.06
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07002
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35335
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7445
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88971
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,211.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,216.12
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,149.5
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,149.75
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,194.5
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,197.38
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88067
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96826
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95483
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
