Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,165.12
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,165.5
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.25
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.88
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9574
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,102.62
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.88
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.62
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.87
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33193
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.46246
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51528
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86004
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,281.62
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,285.12
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.25
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,143.38
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,143.5
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,159.25
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,160.38
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.94
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83114
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98825
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95605
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,125.25
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.25
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.25
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,101.88
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.12
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.38
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93341
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.75
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-154.13
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-145.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.35476
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26497
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59808
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88626
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,238.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,238.75
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,154.75
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,155.25
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,173.38
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,173.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.43
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77914
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98135
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95843
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,96.12
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,117.5
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.12
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.19
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.81
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.17623
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24605
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57873
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90985
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,179.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,183.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,178.25
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,179.25
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,144.12
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,144.25
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.914
