Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92047
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95764
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.12
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.5
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.25
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94211
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.5
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01341
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24398
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58077
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89639
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84018
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8612
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,181.12
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,181.62
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,157.38
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,157.62
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,141.38
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,141.75
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90271
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9183
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98544
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,139.12
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.25
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,96.12
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.38
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.25
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-164.44
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04894
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32204
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5469
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84012
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8501
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,197.62
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,197.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,129.38
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,131.75
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,140.88
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94827
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91699
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96109
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,134.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.06
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.38
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10268
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36965
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53817
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77942
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83087
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,178.88
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,179.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,110.62
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,156.75
