Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,162.25
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89593
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92099
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96295
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,124.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.38
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,145.94
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.81
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12569
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32137
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47436
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81759
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81747
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,174.38
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,174.5
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,124.5
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,127.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,153.88
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,154.62
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92187
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92929
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96283
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,122.25
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.25
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.25
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,110.12
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.25
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93256
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.94
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-145.94
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13567
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35805
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3984
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83642
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87292
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,206.75
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,207.62
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,142.5
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,142.88
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,142.25
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,142.62
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95789
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92636
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96005
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.12
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.62
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.75
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,91.25
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.38
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,95.12
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,68.44
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.87
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07637
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08727
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62734
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.62
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9371
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73544
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
