Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,169.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,169.5
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,136.5
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,136.88
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,185.62
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95682
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96149
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95666
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,131.75
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.75
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.75
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92679
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,105.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.87
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-160.81
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.20433
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34392
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53542
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.37
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70001
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78268
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,261.75
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,262.5
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.12
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,116.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,129.88
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,130.25
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.63
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94638
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96023
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9508
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,127.88
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.62
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.25
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.62
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-170.06
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.81
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.56
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1335
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04491
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28334
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,249.88
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,250.75
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,183.88
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,185.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,143.75
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,144.38
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.5
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95953
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94705
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,125.25
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,125.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.06
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.5
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08107
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24144
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61587
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.75
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66281
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
