Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,247.12
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,248.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,147.75
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,148.12
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,150.25
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,150.62
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.25
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.5
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95203
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95877
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94894
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,124.75
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.88
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.38
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.25
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-175.25
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11547
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18938
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57134
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83612
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,228.88
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,229.25
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,148.12
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,148.62
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,106.88
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9913
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.957
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94116
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.38
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.88
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.25
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.63
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09816
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15441
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50216
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.31
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.31
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83233
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78936
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74304
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,193.38
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,194.25
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,149.62
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,150.38
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,130.12
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,132.75
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.93
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96991
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95392
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9462
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.25
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.88
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.88
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.06
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-165.44
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10204
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27074
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61801
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.19
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.5
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
