Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53292
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78091
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57333
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,197.38
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,208.25
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,112.38
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,147.88
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,148.88
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.31
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.69
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.94
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95926
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95947
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94278
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9679
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.38
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92584
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.38
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.12
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06743
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36422
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65313
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89957
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75933
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,171.38
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,171.62
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,101.38
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,101.88
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,149.62
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,150.5
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.06
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.31
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95932
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99069
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94128
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.75
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.38
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-149.31
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06966
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21621
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48708
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9473
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89444
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82077
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,179.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,179.75
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,126.88
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,127.12
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,130.88
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,131.25
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.56
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97174
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96158
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97531
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.38
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95981
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.37
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14055
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21221
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4699
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
