Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,178.5
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,179.75
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,105.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,109.62
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,168.38
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,168.62
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.13
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.44
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95996
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95422
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93176
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,109.88
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.12
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.5
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.5
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.43
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-161.69
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.69
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07701
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.063
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40594
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.81
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.69
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65576
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80169
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50567
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,184.62
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,185.5
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,136.25
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,138.5
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,130.75
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.62
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.06
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97998
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95364
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93759
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.75
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.88
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93491
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.81
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.81
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20406
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22329
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71991
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.62
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.12
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.37
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58074
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66671
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41692
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,151.88
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,159.75
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,111.88
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,152.62
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,152.88
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.87
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.87
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95862
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95203
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94357
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96881
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,109.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90393
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93613
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.81
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-168.25
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
