Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03236
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16658
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39193
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.81
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.12
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5361
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85092
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62313
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,153.75
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,153.88
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,126.38
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,127.38
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97729
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95212
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.12
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.13
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.75
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.37
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05525
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22444
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42141
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.25
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.25
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85064
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72781
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46169
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,175.62
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,176.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,101.75
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,102.12
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,156.5
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,157.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.31
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95077
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95019
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97449
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.19
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.56
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00072
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21975
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60977
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.88
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57687
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86334
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6249
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,175.25
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,175.62
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,104.75
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,104.75
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,161.12
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,167.88
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.31
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.44
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97809
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98422
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97235
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,116.38
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
