Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.81
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03233
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22042
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54803
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91177
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89773
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46111
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,199.75
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,200.88
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,114.62
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,115.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,143.62
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,144.75
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.69
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.94
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94678
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99304
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.25
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.5
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-169.56
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0118
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21764
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44573
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.88
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.56
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87836
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6567
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58489
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,2.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,199.25
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,202.75
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,127.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,135.12
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,160.38
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,161.25
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95367
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98367
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98126
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96625
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84039
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.56
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.5
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16042
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06038
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59936
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.44
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.44
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.37
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26729
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.023
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48482
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,2.12
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,137.75
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,114.38
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,120.5
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,157.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,157.38
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.44
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.81
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96066
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98895
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94491
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.75
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
