Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.44
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.94
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01158
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06575
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52349
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.25
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.31
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.38
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.49865
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.36883
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51995
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,155.12
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,155.5
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,136.75
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,137.25
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.69
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.19
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.44
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97568
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95459
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93365
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.12
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94205
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89316
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.25
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.75
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0381
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12398
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59561
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.81
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.06
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89712
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.53787
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59655
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,158.88
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,166.75
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,106.25
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,109.12
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,154.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,154.62
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.69
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.13
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.69
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97601
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94827
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94086
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95132
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94495
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,53.62
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.75
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08727
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14629
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58334
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.75
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.26732
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,168.88
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,179.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,117.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,117.25
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,153.62
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,154.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.5
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98801
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94885
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94226
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
