Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.12
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.5
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91235
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.37
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0302
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21166
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55621
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.06
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76785
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.32448
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,176.88
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,177.12
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,98.38
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,98.38
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,178.12
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,179.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.25
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96353
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9465
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.979
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,124.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.62
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.25
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.56
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16023
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21804
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54775
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.25
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94244
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79187
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58959
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,172.12
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,179.75
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,86.38
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,87.12
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,191.75
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,192.62
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.44
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.63
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98654
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9508
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93729
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.38
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95483
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,126.19
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.87
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.69
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03203
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2603
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62121
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74182
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77877
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94376
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,176.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,176.62
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,86.12
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,157.25
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,157.62
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.31
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.69
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96408
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95126
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94195
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
