Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.62
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.88
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.31
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.44
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03413
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32277
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54623
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.31
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80218
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81201
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41006
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,159.75
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,163.38
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,79.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,79.25
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,155.12
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,155.38
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.57
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93628
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,143.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,143.25
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,127.87
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.19
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00945
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15047
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43053
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.37
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5256
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88092
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44912
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,215.5
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,215.88
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,157.62
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,158.88
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,144.62
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,145.25
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.63
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.37
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96329
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94681
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94849
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.38
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.62
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.62
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.87
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12929
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22115
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72805
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.56
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.5
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.47836
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.36834
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42394
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,2.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,182.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,190.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,135.38
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,135.62
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,171.5
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,172.25
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.63
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.5
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96878
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98129
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94495
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
