Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,119.88
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8789
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.31
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.56
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04286
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19994
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60882
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.88
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68972
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.34441
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92084
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,184.38
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,115.5
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,120.75
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,160.88
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,172.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.63
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.31
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96381
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98346
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94592
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.75
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.88
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95196
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.12
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.19
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00499
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31606
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.686
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.31
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.75
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76309
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67086
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3203
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,158.88
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,159.38
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,100.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,158.75
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,168.5
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.5
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94922
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97946
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94769
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.25
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.38
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.38
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97174
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.38
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01997
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31908
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46377
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.94
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.2033
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8313
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,155.62
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,127.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,130.75
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,170.25
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.81
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
