Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.63
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96963
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98038
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93646
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97436
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96686
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.37
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.19
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14595
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09221
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22634
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.87
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81259
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8052
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41317
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,138.5
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,146.62
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,134.62
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,135.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,140.5
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,141.25
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.63
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.69
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94217
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98099
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94223
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.25
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94269
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.13
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.13
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.5
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07408
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02205
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43322
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.56
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84704
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78744
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,130.62
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,131.5
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,182.38
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,183.12
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,149.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,149.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95181
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98297
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94385
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.12
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99841
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.31
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.37
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.25
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08824
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0006
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48446
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70947
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
