Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,183.25
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,183.75
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,172.25
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,173.25
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,146.38
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.69
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97717
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94601
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97879
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.75
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.19
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.75
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16667
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23476
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56902
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.94
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92938
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77481
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82892
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,144.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,144.25
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,123.75
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,124.25
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,173.88
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,174.25
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97467
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9837
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94464
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,119.88
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.38
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.88
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95557
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.62
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-150.5
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02715
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2639
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4981
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.06
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.94
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.52398
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71374
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71356
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,180.62
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,181.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,125.88
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,126.25
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,160.38
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,164.5
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.44
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.13
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95361
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98221
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94491
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.62
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.5
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91019
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.93
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01909
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12663
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62393
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89111
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82623
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57601
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
