Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,140.88
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,141.5
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,110.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,110.88
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,157.62
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,158.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.88
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98959
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94537
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,118.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,100.88
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.62
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.25
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96146
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95346
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,130.31
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-147.19
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01357
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1809
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45257
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.75
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.06
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.25
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56045
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65478
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77215
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,184.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,184.88
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,145.12
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,146.75
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,164.25
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,165.25
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.56
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97778
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98459
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94543
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,118.62
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.12
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.75
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.12
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,108.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.5
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85641
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-160.37
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.87
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.23122
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.42242
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50417
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.81
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.87
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.63
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15377
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.46462
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.49889
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,204.5
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,205.62
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,132.25
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,133.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,152.38
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.75
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98325
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93906
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.75
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.88
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.25
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,113.88
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,103.38
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,99.62
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,156.5
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-160.69
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11232
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21068
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43908
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.25
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.75
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60101
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75146
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94565
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
