Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,226.25
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,231.25
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,152.38
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,152.5
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,157.25
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,157.5
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.31
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.87
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96985
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98407
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9393
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,121.25
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.38
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.25
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,102.25
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95804
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-160.75
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10127
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33944
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5508
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.06
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92663
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77624
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63201
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,191.5
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,197.62
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,118.25
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,158.62
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,162.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.13
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.31
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94965
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98544
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94113
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,120.12
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,128.75
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,100.62
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.88
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,150.63
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-155.87
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08952
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22145
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52844
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.88
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.38
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32494
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68688
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,195.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,202.75
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,120.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,120.38
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,168.12
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,168.5
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.69
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97894
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9827
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9433
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,106.75
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,107.5
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88815
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92782
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.44
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.25
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05788
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23369
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48312
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
