Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.69
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.56
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.87
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.475
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00453
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37899
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,149.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,150.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,100.12
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,163.25
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,164.38
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.13
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98529
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98425
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94818
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.88
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,143.75
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.38
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.88
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92544
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.81
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-127.44
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08965
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24236
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55319
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.75
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.25
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37914
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13915
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,218.5
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,219.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,110.75
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,111.5
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,161.62
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,164.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.37
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.94
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97134
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98053
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94513
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,100.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91669
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96149
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,102.44
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-146.62
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02315
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11556
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37783
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.94
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.44
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30056
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2835
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51556
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,153.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,154.12
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,137.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,137.38
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,138.75
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,148.25
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97189
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97784
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94647
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,123.25
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,106.12
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.12
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.12
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91577
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96255
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,100.31
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,178.25
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04686
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36114
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38567
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
