Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-162.94
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-166.75
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-166.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.94614
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.97101
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.94174
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,202.5
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,211.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,94.12
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,94.25
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,137.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,137.62
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.75
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95663
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98239
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94937
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,114.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.5
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85757
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95764
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-158.19
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01164
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28081
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35216
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.94
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.31
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08742
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25386
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56164
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,182.25
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,190.25
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,97.75
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,102.38
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,139.12
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,139.88
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.5
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.87
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96136
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9823
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9527
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,135.75
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,139.38
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.25
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94388
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.81
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.19
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06154
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.50939
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61816
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.13
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.5
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-78.63
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02367
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.52428
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.18587
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,241.75
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,245.75
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,126.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,166.12
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,166.62
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.13
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.5
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98654
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98459
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95035
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,146.75
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,146.88
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.75
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,88.62
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,110.5
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79611
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
