Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.38
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-172.75
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0634
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35814
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37713
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.57
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.38
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.31
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.6495
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.41195
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52038
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,239.62
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,240.12
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,120.88
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,121.75
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,153.62
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,154.12
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.81
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87402
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96912
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95547
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,112.5
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.88
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.62
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,104.25
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,124.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.75
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.88
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,177.25
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.19
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.44
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05632
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09532
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33361
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.75
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19399
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66796
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89551
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,179.88
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,180.62
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,160.12
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,180.5
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,154.75
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,155.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.87
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.81
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97562
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97516
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98795
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.75
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,127.5
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.62
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95279
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95068
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-177.94
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-135.81
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07695
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03612
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35424
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.87
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.46011
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,172.38
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,179.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,173.75
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,174.12
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,130.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.75
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.5
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.44
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91781
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99234
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95566
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87762
