Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93515
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,178.75
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.19
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-63.81
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10954
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2444
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22673
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.19
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.06
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56146
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81494
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6365
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,185.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,189.62
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,128.75
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,95.38
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,100.25
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.31
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97656
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98645
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96228
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,106.75
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91702
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87375
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,176.43
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.18
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1375
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11424
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41656
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.25
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.69
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54324
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74423
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92163
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,171.38
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,171.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,98.38
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,100.88
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,102.38
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.37
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.19
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.63
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98135
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95981
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96454
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.5
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.62
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91595
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.19
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.5
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03337
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13158
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38933
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.25
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59158
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,155.25
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,155.62
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,113.62
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,124.25
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.69
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94595
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99207
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97098
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,119.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.62
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
