Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94748
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.94
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-140.25
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07472
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26531
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49053
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.31
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.75
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.75
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56466
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59161
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68893
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,168.88
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,170.88
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,119.38
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,112.75
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,113.38
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94662
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99283
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96152
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,109.25
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.62
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94607
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.75
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-164.12
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05327
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29216
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42962
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.75
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.19
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.81
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56951
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65502
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71276
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,170.38
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,170.88
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,102.38
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,98.75
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,99.62
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90051
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99051
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96826
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81161
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.87
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-131.06
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00279
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27117
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44244
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.88
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.13
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66519
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7883
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,127.62
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,127.62
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,98.12
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,110.38
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,110.62
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98581
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99292
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96716
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
