Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97189
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96271
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.25
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,99.82
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-161.31
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03236
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32757
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36117
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.56
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.25
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.25
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65603
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76992
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71548
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,157.88
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,158.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,105.38
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,105.62
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,89.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,90.75
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9263
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95288
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96756
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96252
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,114.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.88
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89657
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94446
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,156.06
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-176.69
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.25039
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25606
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35229
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.69
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.87
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67874
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7926
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72598
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,165.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,165.25
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,102.38
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,107.62
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,79.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94952
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9628
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96228
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,102.75
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.56
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01656
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04527
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25429
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.75
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77215
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83923
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64678
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,135.62
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,136.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,116.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,117.25
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95718
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
