Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97986
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96701
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89313
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94183
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,100.31
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.44
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01653
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19515
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27767
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.19
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66769
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90619
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7268
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,123.88
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,124.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,87.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,87.75
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,98.12
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,98.38
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90387
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96439
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,102.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96414
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93845
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.32
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-164.88
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02571
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34368
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42849
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74301
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88669
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76986
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,148.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,149.25
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,99.5
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,131.88
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,132.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.94
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80252
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9555
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.88
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84744
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85956
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.69
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.31
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05199
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10915
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60607
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.25
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63629
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91226
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74865
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,133.38
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,133.75
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,97.38
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,98.62
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,106.12
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,111.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.31
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80392
