Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95016
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95019
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.5
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93094
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85174
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.94
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.88
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0269
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25386
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5201
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.25
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70996
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93939
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79541
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,136.5
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,137.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,127.88
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.81
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.43
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87402
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99652
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79257
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94852
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82669
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92786
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-141.75
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.88
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07927
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29296
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3955
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.56
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83627
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93353
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64474
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,87.62
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,94.88
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,92.75
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.75
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93704
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93091
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77136
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87005
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92474
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,55.5
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.82
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02208
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11815
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51955
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.12
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95822
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91965
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59973
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,86.38
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,86.62
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,83.88
