Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,84.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.75
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98828
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92612
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80865
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97632
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83893
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.944
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.44
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.19
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26589
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22103
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61926
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.5
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.5
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68826
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99899
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69335
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,98.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,103.75
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,102.5
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,104.75
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90915
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9281
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77075
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94382
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86505
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-123.56
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-175.56
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05592
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15154
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53216
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.12
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77169
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94202
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6752
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,106.62
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,111.25
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,88.5
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.13
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94293
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92035
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75839
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87994
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.5
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.56
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03737
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.4056
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84262
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.19
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7088
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
