Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,168.62
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,168.88
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,81.62
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,86.88
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,158.62
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,158.62
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.63
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9165
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92297
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73696
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.5
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.5
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76144
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.25
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-151.93
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05544
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36931
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50127
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.06
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.81
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71682
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82104
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8443
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,170.38
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,170.62
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,77.62
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,107.88
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,108.12
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.62
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.81
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85696
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94742
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78012
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.94
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61752
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93115
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.38
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.56
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06688
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10265
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45867
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.5
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81521
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90454
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69866
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,97.62
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,97.62
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,83.38
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,97.5
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.69
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90466
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92279
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73672
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.31
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66336
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79397
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-123.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.69
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.11894
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23656
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4605
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.32
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60989
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83844
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74243
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
