Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,96.88
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,97.12
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,66.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,95.62
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.5
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95322
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92331
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76037
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75995
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95685
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.81
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-132.63
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07512
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14708
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4479
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.87
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78329
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89807
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8226
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,102.12
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,78.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,96.25
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,96.38
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.87
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89389
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9209
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79626
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68557
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77053
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.5
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.94
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06838
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30721
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46874
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.38
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70535
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90509
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69171
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,89.62
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,89.75
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,68.62
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,97.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,97.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.44
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92096
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92718
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7742
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.38
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62255
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.69
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-131.81
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04097
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09432
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39956
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
