Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83041
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8891
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77102
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,93.25
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,93.38
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,99.62
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.19
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94467
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95172
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75012
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88101
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88672
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.19
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.44
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02147
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23162
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55892
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85193
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86532
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69342
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,100.25
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,100.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,69.38
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,96.12
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.69
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94391
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94672
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7839
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97983
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.25
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66061
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85119
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.62
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.38
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06426
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2553
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40716
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.69
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.12
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63421
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88763
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69418
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,93.12
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,68.75
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.13
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93017
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9415
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74212
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92917
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95056
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-127.13
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02364
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3413
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50097
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
