Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.75
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69326
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77612
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78299
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,104.62
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,72.62
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,97.12
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.62
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83633
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92142
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79486
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90454
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93506
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.69
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.44
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06304
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32009
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52154
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79568
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90472
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71383
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,96.88
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,97.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,74.38
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,94.12
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.44
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.19
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82751
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92746
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75811
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7225
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,170.94
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.69
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.44
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09245
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12572
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30712
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.25
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.69
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63864
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87594
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76458
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,93.62
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,93.75
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,89.62
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,96.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,96.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.75
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88431
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89068
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77032
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.19
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63479
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.44
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
