Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13841
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04741
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59805
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.94
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66772
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93646
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82153
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,87.38
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,95.62
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,99.75
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.06
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.82
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.94
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86081
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94797
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73745
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.69
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68801
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94516
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.44
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.19
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04076
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16301
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56579
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.81
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75622
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94446
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69448
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,91.62
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,91.75
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,82.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,83.12
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,105.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.31
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77713
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78906
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.94
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61999
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82931
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.25
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.31
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13716
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30462
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63943
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.69
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92355
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76736
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,106.88
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,107.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,73.12
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,73.38
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,109.12
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,109.25
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.12
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.5
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.87
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87747
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75589
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77856
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92114
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90674
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
