Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.06
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-149.5
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0251
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21154
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35741
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.81
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73312
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92187
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77502
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,100.12
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,100.25
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,85.88
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,86.12
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,86.5
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.56
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.13
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96027
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79132
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76846
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.44
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74533
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95499
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.19
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.13
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02669
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11162
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49337
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79889
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9332
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7564
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,91.12
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,91.38
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,96.5
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,96.62
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.06
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.25
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93295
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77636
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7695
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89062
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94696
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.37
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.38
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04918
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16335
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54015
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.56
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.62
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72964
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93289
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62597
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,102.88
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,102.88
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,87.12
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.5
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.81
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78711
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77301
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78598
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.75
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
